Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,5.5,2.3,5.9,5.5,0.0,0.0
2018,2,22,7,0,16.0,11.0,2.4,6.2,11.0,12.61,0.0
2018,2,22,7,15,133.0,28.0,2.65,6.7,44.0,69.16,37.89
2018,2,22,7,30,250.0,45.0,2.9,7.2,77.0,131.86,98.04
2018,2,22,7,45,423.5,50.5,3.15,7.7,132.5,216.59,171.12
2018,2,22,8,0,597.0,56.0,3.4,8.2,188.0,320.82,261.86
2018,2,22,8,15,654.5,61.5,3.5,8.55,238.0,390.13,324.31
2018,2,22,8,30,712.0,67.0,3.6,8.9,288.0,464.65,389.31
2018,2,22,8,45,751.0,70.5,3.7,9.3,336.5,528.75,443.9
2018,2,22,9,0,790.0,74.0,3.8,9.7,385.0,597.18,500.1
2018,2,22,9,15,818.0,76.0,3.85,10.05,429.5,658.08,548.59
2018,2,22,9,30,846.0,78.0,3.9,10.4,474.0,719.1,594.25
2018,2,22,9,45,865.5,79.5,3.9,10.75,513.0,772.75,632.58
2018,2,22,10,0,885.0,81.0,3.9,11.1,552.0,818.1,664.05
2018,2,22,10,15,896.0,83.0,4.0,11.25,584.0,861.61,694.78
2018,2,22,10,30,907.0,85.0,4.1,11.4,616.0,902.61,723.42
2018,2,22,10,45,915.0,86.5,4.15,11.6,641.5,937.53,747.07
2018,2,22,11,0,923.0,88.0,4.2,11.8,667.0,969.3,768.37
2018,2,22,11,15,926.5,90.0,4.3,11.8,684.5,994.07,785.93
2018,2,22,11,30,930.0,92.0,4.4,11.8,702.0,1015.16,801.03
2018,2,22,11,45,720.5,158.5,4.55,11.8,635.5,916.47,730.68
2018,2,22,12,0,511.0,225.0,4.7,11.8,569.0,783.79,631.88
2018,2,22,12,15,420.0,260.0,4.8,11.65,543.0,735.1,593.89
2018,2,22,12,30,329.0,295.0,4.9,11.5,517.0,667.43,540.74
2018,2,22,12,45,439.0,259.0,5.0,11.4,552.5,750.22,608.0
2018,2,22,13,0,549.0,223.0,5.1,11.3,588.0,812.88,659.04
2018,2,22,13,15,663.5,181.5,5.15,11.15,613.5,875.64,708.41
2018,2,22,13,30,778.0,140.0,5.2,11.0,639.0,924.59,745.83
2018,2,22,13,45,819.0,124.0,5.25,10.85,633.5,920.66,744.24
2018,2,22,14,0,860.0,108.0,5.3,10.7,628.0,917.84,743.95
2018,2,22,14,15,636.0,145.5,5.3,10.55,520.0,745.3,614.43
2018,2,22,14,30,412.0,183.0,5.3,10.4,412.0,570.54,475.42
2018,2,22,14,45,407.5,156.0,5.3,10.25,370.5,520.02,436.89
2018,2,22,15,0,403.0,129.0,5.3,10.1,329.0,468.09,396.03
2018,2,22,15,15,500.5,122.0,5.3,10.1,349.5,511.26,432.78
2018,2,22,15,30,598.0,115.0,5.3,10.1,370.0,550.38,464.84
2018,2,22,15,45,491.0,115.5,5.15,9.7,309.5,447.91,379.59
2018,2,22,16,0,384.0,116.0,5.0,9.3,249.0,360.94,305.86
2018,2,22,16,15,286.0,104.0,4.75,8.95,195.0,265.52,224.06
2018,2,22,16,30,188.0,92.0,4.5,8.6,141.0,191.4,159.42
2018,2,22,16,45,177.5,75.0,4.25,8.2,113.5,157.42,128.44
2018,2,22,17,0,167.0,58.0,4.0,7.8,86.0,124.58,97.75
2018,2,22,17,15,148.0,43.0,3.85,7.55,61.5,93.11,67.68
2018,2,22,17,30,129.0,28.0,3.7,7.3,37.0,65.39,29.35
2018,2,22,17,45,68.5,15.0,3.55,7.05,19.5,24.05,0.0
2018,2,22,18,0,8.0,2.0,3.4,6.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,6.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,6,45,43.0,7.0,1.45,2.45,8.5,0.0,0.0
2018,2,23,7,0,86.0,14.0,1.5,3.2,17.0,26.81,0.0
2018,2,23,7,15,247.5,27.0,1.95,4.0,55.5,95.68,56.47
2018,2,23,7,30,409.0,40.0,2.4,4.8,94.0,173.7,129.79
2018,2,23,7,45,541.5,45.0,2.85,5.6,148.0,252.48,200.47
2018,2,23,8,0,674.0,50.0,3.3,6.4,202.0,344.43,282.54
2018,2,23,8,15,725.5,55.0,3.55,6.8,253.5,414.9,346.75
2018,2,23,8,30,777.0,60.0,3.8,7.2,305.0,489.68,412.61
2018,2,23,8,45,813.5,63.0,4.05,7.6,355.0,557.35,470.78
2018,2,23,9,0,850.0,66.0,4.3,8.0,405.0,626.72,528.75
2018,2,23,9,15,873.0,70.0,4.3,8.35,451.0,689.39,578.7
2018,2,23,9,30,896.0,74.0,4.3,8.7,497.0,745.94,620.27
2018,2,23,9,45,910.5,76.5,4.3,9.0,536.0,798.46,658.01
2018,2,23,10,0,925.0,79.0,4.3,9.3,575.0,849.13,693.72
2018,2,23,10,15,934.0,80.5,4.3,9.6,607.0,891.83,722.96
2018,2,23,10,30,943.0,82.0,4.3,9.9,639.0,931.72,749.85
2018,2,23,10,45,950.0,83.5,4.3,10.15,664.5,966.77,773.14
2018,2,23,11,0,957.0,85.0,4.3,10.4,690.0,998.48,793.91
2018,2,23,11,15,962.5,86.0,4.3,10.65,708.5,1024.63,810.69
2018,2,23,11,30,968.0,87.0,4.3,10.9,727.0,1047.04,824.85
2018,2,23,11,45,970.5,88.0,4.25,11.1,737.5,1062.63,833.92
2018,2,23,12,0,973.0,89.0,4.2,11.3,748.0,1074.17,840.43
2018,2,23,12,15,971.0,90.0,4.2,11.4,749.0,1077.15,841.93
2018,2,23,12,30,969.0,91.0,4.2,11.5,750.0,1075.96,840.78
2018,2,23,12,45,963.0,92.0,4.2,11.65,742.0,1066.69,834.05
2018,2,23,13,0,957.0,93.0,4.2,11.8,734.0,1053.41,824.75
2018,2,23,13,15,951.5,92.5,4.1,11.85,718.5,1034.91,811.58
2018,2,23,13,30,946.0,92.0,4.0,11.9,703.0,1012.62,795.91
2018,2,23,13,45,938.5,90.5,3.95,11.95,679.5,983.63,775.96
2018,2,23,14,0,931.0,89.0,3.9,12.0,656.0,951.23,753.65
2018,2,23,14,15,919.0,87.5,3.8,11.9,625.0,911.71,726.27
2018,2,23,14,30,907.0,86.0,3.7,11.8,594.0,869.46,696.82
2018,2,23,14,45,891.5,84.0,3.65,11.65,557.0,828.23,668.31
2018,2,23,15,0,876.0,82.0,3.6,11.5,520.0,777.58,632.42
2018,2,23,15,15,854.5,79.5,3.6,11.5,477.5,720.39,590.94
2018,2,23,15,30,833.0,77.0,3.6,11.5,435.0,662.39,547.14
2018,2,23,15,45,802.5,73.0,3.2,10.95,387.5,596.65,494.51
2018,2,23,16,0,772.0,69.0,2.8,10.4,340.0,531.76,441.02
2018,2,23,16,15,728.0,64.0,2.4,9.4,290.0,460.09,381.04
2018,2,23,16,30,684.0,59.0,2.0,8.4,240.0,391.55,321.52
2018,2,23,16,45,615.0,53.0,1.6,7.35,190.0,317.85,256.13
2018,2,23,17,0,546.0,47.0,1.2,6.3,140.0,249.14,193.56
2018,2,23,17,15,425.0,38.0,1.25,5.8,96.0,170.54,123.65
2018,2,23,17,30,304.0,29.0,1.3,5.3,52.0,104.02,52.22
2018,2,23,17,45,162.5,16.5,1.3,4.75,27.5,39.64,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.2,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.05,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,6,45,26.5,8.0,1.4,3.35,9.0,0.0,0.0
2018,2,24,7,0,53.0,16.0,1.4,4.2,18.0,23.27,0.0
2018,2,24,7,15,183.0,31.0,1.7,5.15,53.0,85.24,53.03
2018,2,24,7,30,313.0,46.0,2.0,6.1,88.0,151.01,113.41
2018,2,24,7,45,442.5,53.5,2.25,7.0,140.5,227.07,180.21
2018,2,24,8,0,572.0,61.0,2.5,7.9,193.0,317.06,259.02
2018,2,24,8,15,579.5,71.5,2.55,8.5,231.5,367.24,304.92
2018,2,24,8,30,587.0,82.0,2.6,9.1,270.0,417.19,348.73
2018,2,24,8,45,537.0,103.5,2.7,9.65,295.5,444.89,372.44
2018,2,24,9,0,487.0,125.0,2.8,10.2,321.0,461.55,385.91
2018,2,24,9,15,499.5,138.0,2.9,10.65,358.0,509.74,424.37
2018,2,24,9,30,512.0,151.0,3.0,11.1,395.0,557.7,461.48
2018,2,24,9,45,585.5,146.0,3.05,11.55,446.5,638.1,523.7
2018,2,24,10,0,659.0,141.0,3.1,12.0,498.0,717.44,583.28
2018,2,24,10,15,720.0,131.5,3.25,12.3,542.5,783.65,631.01
2018,2,24,10,30,781.0,122.0,3.4,12.6,587.0,850.49,678.52
2018,2,24,10,45,804.5,121.5,3.5,12.9,617.5,889.38,704.91
2018,2,24,11,0,828.0,121.0,3.6,13.2,648.0,931.24,733.48
2018,2,24,11,15,814.5,128.5,3.7,13.15,658.5,944.52,742.55
2018,2,24,11,30,801.0,136.0,3.8,13.1,669.0,953.76,749.13
2018,2,24,11,45,749.5,156.0,3.85,13.05,660.5,943.51,741.73
2018,2,24,12,0,698.0,176.0,3.9,13.0,652.0,921.81,726.44
2018,2,24,12,15,606.5,208.5,3.95,12.9,623.0,868.97,688.82
2018,2,24,12,30,515.0,241.0,4.0,12.8,594.0,808.34,643.04
2018,2,24,12,45,511.5,240.5,4.0,12.65,588.0,801.6,638.93
2018,2,24,13,0,508.0,240.0,4.0,12.5,582.0,792.49,632.78
2018,2,24,13,15,438.5,251.5,4.05,12.45,542.5,730.67,585.88
2018,2,24,13,30,369.0,263.0,4.1,12.4,503.0,652.23,526.4
2018,2,24,13,45,272.5,261.5,4.1,12.3,435.5,552.86,448.95
2018,2,24,14,0,176.0,260.0,4.1,12.2,368.0,440.34,359.6
2018,2,24,14,15,332.5,225.5,4.1,12.1,417.5,547.64,449.34
2018,2,24,14,30,489.0,191.0,4.1,12.0,467.0,643.84,527.44
2018,2,24,14,45,541.0,164.0,4.1,11.9,451.5,635.82,522.88
2018,2,24,15,0,593.0,137.0,4.1,11.8,436.0,628.53,519.0
2018,2,24,15,15,585.5,126.5,4.1,11.8,401.5,583.97,484.4
2018,2,24,15,30,578.0,116.0,4.1,11.8,367.0,538.23,448.27
2018,2,24,15,45,603.5,100.0,3.95,11.5,337.0,506.11,422.56
2018,2,24,16,0,629.0,84.0,3.8,11.2,307.0,469.67,392.15
2018,2,24,16,15,590.0,76.5,3.45,10.8,262.0,405.2,337.08
2018,2,24,16,30,551.0,69.0,3.1,10.4,217.0,343.77,283.08
2018,2,24,16,45,469.5,62.0,2.8,10.0,170.0,269.29,217.4
2018,2,24,17,0,388.0,55.0,2.5,9.6,123.0,203.47,158.43
2018,2,24,17,15,291.5,44.0,2.25,8.95,85.5,138.42,100.83
2018,2,24,17,30,195.0,33.0,2.0,8.3,48.0,85.63,46.38
2018,2,24,17,45,102.0,17.5,1.8,7.7,25.0,31.33,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.1,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.0,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,6,45,57.5,9.0,1.05,3.35,11.5,8.19,0.0
2018,2,25,7,0,115.0,18.0,1.0,4.1,23.0,35.38,0.0
2018,2,25,7,15,246.5,31.5,1.1,4.85,60.5,100.03,64.13
2018,2,25,7,30,378.0,45.0,1.2,5.6,98.0,170.23,128.01
2018,2,25,7,45,499.0,52.0,1.25,6.4,151.5,245.91,194.75
2018,2,25,8,0,620.0,59.0,1.3,7.2,205.0,335.32,272.56
2018,2,25,8,15,673.5,64.5,1.45,8.05,255.5,404.45,333.08
2018,2,25,8,30,727.0,70.0,1.6,8.9,306.0,478.29,395.33
2018,2,25,8,45,763.5,73.5,1.75,9.75,354.5,542.08,447.55
2018,2,25,9,0,800.0,77.0,1.9,10.6,403.0,609.84,500.9
2018,2,25,9,15,826.0,79.5,2.0,11.35,448.0,670.66,547.03
2018,2,25,9,30,852.0,82.0,2.1,12.1,493.0,731.39,590.07
2018,2,25,9,45,870.5,83.5,2.2,12.8,532.0,784.7,626.37
2018,2,25,10,0,889.0,85.0,2.3,13.5,571.0,836.54,660.99
2018,2,25,10,15,902.0,86.5,2.3,13.9,604.0,874.36,685.02
2018,2,25,10,30,915.0,88.0,2.3,14.3,637.0,916.76,712.08
2018,2,25,10,45,924.5,89.0,2.25,14.65,663.0,952.7,733.9
2018,2,25,11,0,934.0,90.0,2.2,15.0,689.0,985.5,753.39
2018,2,25,11,15,940.0,90.5,2.15,15.25,707.0,1011.05,768.11
2018,2,25,11,30,946.0,91.0,2.1,15.5,725.0,1032.94,780.41
2018,2,25,11,45,949.5,91.5,2.05,15.75,735.5,1048.59,788.62
2018,2,25,12,0,953.0,92.0,2.0,16.0,746.0,1060.29,794.37
2018,2,25,12,15,944.5,95.0,2.05,16.15,744.5,1059.02,793.48
2018,2,25,12,30,936.0,98.0,2.1,16.3,743.0,1053.65,790.22
2018,2,25,12,45,938.0,96.5,2.15,16.4,738.0,1049.36,788.02
2018,2,25,13,0,940.0,95.0,2.2,16.5,733.0,1041.04,783.28
2018,2,25,13,15,936.5,94.0,2.3,16.5,718.5,1023.99,773.79
2018,2,25,13,30,933.0,93.0,2.4,16.5,704.0,1003.13,761.83
2018,2,25,13,45,926.5,92.0,2.5,16.45,681.5,975.8,745.6
2018,2,25,14,0,920.0,91.0,2.6,16.4,659.0,945.06,726.94
2018,2,25,14,15,910.0,88.5,2.65,16.15,628.5,906.26,702.59
2018,2,25,14,30,900.0,86.0,2.7,15.9,598.0,864.65,675.99
2018,2,25,14,45,886.0,83.5,2.8,15.7,561.5,824.1,649.99
2018,2,25,15,0,872.0,81.0,2.9,15.5,525.0,774.08,616.56
2018,2,25,15,15,851.0,78.5,2.9,15.5,482.5,717.28,576.46
2018,2,25,15,30,830.0,76.0,2.9,15.5,440.0,659.65,534.15
2018,2,25,15,45,800.5,72.5,2.9,14.6,393.0,595.12,485.58
2018,2,25,16,0,771.0,69.0,2.9,13.7,346.0,531.35,435.62
2018,2,25,16,15,703.5,64.5,2.6,12.65,289.5,448.07,367.56
2018,2,25,16,30,636.0,60.0,2.3,11.6,233.0,372.54,303.62
2018,2,25,16,45,502.0,48.5,1.95,10.55,168.0,267.34,214.39
2018,2,25,17,0,368.0,37.0,1.6,9.5,103.0,177.36,137.13
2018,2,25,17,15,243.5,26.5,1.6,8.85,64.5,107.19,76.86
2018,2,25,17,30,119.0,16.0,1.6,8.2,26.0,48.74,25.28
2018,2,25,17,45,64.5,9.0,1.55,7.6,14.0,17.9,0.0
2018,2,25,18,0,10.0,2.0,1.5,7.0,2.0,0.0,0.0
2018,2,25,18,15,5.0,1.0,1.5,6.8,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.7,9.05,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.1,3.0,2.63,0.0
2018,2,26,7,15,0.0,5.0,2.8,9.2,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,2.9,9.3,7.0,6.14,0.0
2018,2,26,7,45,0.0,8.5,3.0,9.35,8.5,7.46,0.81
2018,2,26,8,0,0.0,10.0,3.1,9.4,10.0,8.78,2.02
2018,2,26,8,15,0.0,12.0,3.2,9.5,12.0,10.54,3.58
2018,2,26,8,30,0.0,14.0,3.3,9.6,14.0,12.31,5.13
2018,2,26,8,45,0.0,17.5,3.4,9.65,17.5,15.4,7.81
2018,2,26,9,0,0.0,21.0,3.5,9.7,21.0,18.49,10.48
2018,2,26,9,15,0.5,40.0,3.55,9.85,40.0,35.63,25.3
2018,2,26,9,30,1.0,59.0,3.6,10.0,59.0,52.87,40.06
2018,2,26,9,45,3.0,97.5,3.65,10.1,99.0,89.18,70.99
2018,2,26,10,0,5.0,136.0,3.7,10.2,139.0,127.57,103.26
2018,2,26,10,15,31.5,167.5,3.75,10.45,186.5,190.58,156.5
2018,2,26,10,30,58.0,199.0,3.8,10.7,234.0,248.44,204.58
2018,2,26,10,45,234.0,226.0,3.85,10.9,376.0,471.17,388.47
2018,2,26,11,0,410.0,253.0,3.9,11.1,518.0,689.24,558.78
2018,2,26,11,15,484.5,235.5,3.85,11.2,557.0,750.84,604.92
2018,2,26,11,30,559.0,218.0,3.8,11.3,596.0,812.37,651.23
2018,2,26,11,45,607.0,206.5,3.8,11.4,622.0,860.5,686.5
2018,2,26,12,0,655.0,195.0,3.8,11.5,648.0,901.34,715.32
2018,2,26,12,15,776.5,154.0,3.8,11.55,692.0,978.85,770.22
2018,2,26,12,30,898.0,113.0,3.8,11.6,736.0,1045.16,816.11
2018,2,26,12,45,905.0,109.0,3.8,11.65,732.0,1032.23,806.52
2018,2,26,13,0,912.0,105.0,3.8,11.7,728.0,1026.18,802.63
2018,2,26,13,15,909.0,103.5,3.75,11.6,713.5,1009.34,791.33
2018,2,26,13,30,906.0,102.0,3.7,11.5,699.0,988.79,777.62
2018,2,26,13,45,901.0,99.5,3.65,11.4,677.0,961.62,759.31
2018,2,26,14,0,896.0,97.0,3.6,11.3,655.0,931.05,738.64
2018,2,26,14,15,884.5,96.0,3.5,11.2,625.0,901.5,718.38
2018,2,26,14,30,873.0,95.0,3.4,11.1,595.0,860.57,689.77
2018,2,26,14,45,842.5,96.0,3.35,11.0,554.5,804.24,649.93
2018,2,26,15,0,812.0,97.0,3.3,10.9,514.0,747.11,609.01
2018,2,26,15,15,790.0,93.0,3.3,10.9,471.5,690.21,567.59
2018,2,26,15,30,768.0,89.0,3.3,10.9,429.0,632.76,523.38
2018,2,26,15,45,745.5,84.0,2.95,10.5,385.0,576.28,477.83
2018,2,26,16,0,723.0,79.0,2.6,10.1,341.0,517.35,429.07
2018,2,26,16,15,666.5,75.5,2.3,9.45,290.5,443.18,367.05
2018,2,26,16,30,610.0,72.0,2.0,8.8,240.0,373.6,307.04
2018,2,26,16,45,420.5,69.0,1.65,8.2,174.0,253.59,205.4
2018,2,26,17,0,231.0,66.0,1.3,7.6,108.0,153.87,121.07
2018,2,26,17,15,132.0,47.5,1.35,7.35,70.0,92.17,68.22
2018,2,26,17,30,33.0,29.0,1.4,7.1,32.0,38.83,22.08
2018,2,26,17,45,22.0,16.0,1.45,6.85,17.5,17.86,0.0
2018,2,26,18,0,11.0,3.0,1.5,6.6,3.0,0.0,0.0
2018,2,26,18,15,5.5,1.5,1.45,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,2.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,1.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,2,27,6,45,36.5,9.0,2.75,3.5,11.0,12.1,0.0
2018,2,27,7,0,73.0,18.0,3.0,4.1,22.0,32.43,0.0
2018,2,27,7,15,295.5,29.5,3.25,4.7,70.5,110.56,73.79
2018,2,27,7,30,518.0,41.0,3.5,5.3,119.0,208.19,157.54
2018,2,27,7,45,607.5,46.0,3.7,5.9,170.5,277.33,221.65
2018,2,27,8,0,697.0,51.0,3.9,6.5,222.0,358.25,295.27
2018,2,27,8,15,743.5,55.5,3.9,7.1,273.0,427.45,357.72
2018,2,27,8,30,790.0,60.0,3.9,7.7,324.0,500.37,421.01
2018,2,27,8,45,823.0,64.0,3.9,8.25,374.5,568.09,477.83
2018,2,27,9,0,856.0,68.0,3.9,8.8,425.0,637.18,533.62
2018,2,27,9,15,878.5,70.5,3.8,9.3,470.5,693.16,576.76
2018,2,27,9,30,901.0,73.0,3.7,9.8,516.0,753.07,619.55
2018,2,27,9,45,915.5,76.0,3.6,10.25,556.0,806.52,656.46
2018,2,27,10,0,930.0,79.0,3.5,10.7,596.0,858.08,691.17
2018,2,27,10,15,940.0,81.0,3.45,11.05,629.0,902.45,720.51
2018,2,27,10,30,950.0,83.0,3.4,11.4,662.0,944.03,747.47
2018,2,27,10,45,956.5,85.0,3.4,11.75,688.0,979.42,770.09
2018,2,27,11,0,963.0,87.0,3.4,12.1,714.0,1011.38,790.2
2018,2,27,11,15,968.0,88.0,3.4,12.35,732.5,1037.12,806.22
2018,2,27,11,30,973.0,89.0,3.4,12.6,751.0,1059.05,819.68
2018,2,27,11,45,975.5,89.5,3.4,12.85,761.0,1073.98,828.44
2018,2,27,12,0,978.0,90.0,3.4,13.1,771.0,1084.83,834.6
2018,2,27,12,15,977.0,90.5,3.4,13.25,772.0,1088.03,836.05
2018,2,27,12,30,976.0,91.0,3.4,13.4,773.0,1087.04,834.9
2018,2,27,12,45,972.5,92.0,3.4,13.55,766.0,1079.97,829.84
2018,2,27,13,0,969.0,93.0,3.4,13.7,759.0,1068.8,822.21
2018,2,27,13,15,963.0,93.0,3.3,13.7,743.5,1049.99,809.12
2018,2,27,13,30,957.0,93.0,3.2,13.7,728.0,1027.35,793.58
2018,2,27,13,45,948.5,92.5,3.15,13.75,704.5,998.09,773.9
2018,2,27,14,0,940.0,92.0,3.1,13.8,681.0,965.43,751.92
2018,2,27,14,15,929.5,90.0,3.0,13.75,650.0,926.05,725.08
2018,2,27,14,30,919.0,88.0,2.9,13.7,619.0,883.8,696.14
2018,2,27,14,45,904.5,86.0,2.8,13.6,581.5,835.74,662.94
2018,2,27,15,0,890.0,84.0,2.7,13.5,544.0,791.85,632.5
2018,2,27,15,15,869.5,81.0,2.7,13.5,500.5,733.85,591.57
2018,2,27,15,30,849.0,78.0,2.7,13.5,457.0,674.93,548.43
2018,2,27,15,45,818.5,74.5,2.3,12.95,408.5,608.66,496.17
2018,2,27,16,0,788.0,71.0,1.9,12.4,360.0,543.21,443.07
2018,2,27,16,15,744.5,66.0,1.7,11.35,308.5,470.64,384.29
2018,2,27,16,30,701.0,61.0,1.5,10.3,257.0,401.16,325.71
2018,2,27,16,45,635.5,55.0,1.25,9.25,206.0,327.32,261.49
2018,2,27,17,0,570.0,49.0,1.0,8.2,155.0,258.37,199.72
2018,2,27,17,15,454.5,40.5,1.05,7.65,108.5,180.19,131.13
2018,2,27,17,30,339.0,32.0,1.1,7.1,62.0,115.86,70.09
2018,2,27,17,45,188.5,19.0,1.15,6.6,33.5,45.48,0.0
2018,2,27,18,0,38.0,6.0,1.2,6.1,5.0,0.0,0.0
2018,2,27,18,15,19.0,3.0,1.2,5.95,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,28,6,45,29.0,9.5,1.75,5.05,11.0,11.76,0.0
2018,2,28,7,0,58.0,19.0,1.9,5.9,22.0,31.15,0.0
2018,2,28,7,15,73.0,35.5,2.05,6.6,44.0,55.22,37.09
2018,2,28,7,30,88.0,52.0,2.2,7.3,66.0,81.04,61.45
2018,2,28,7,45,97.5,73.0,2.4,8.0,93.5,111.93,89.51
2018,2,28,8,0,107.0,94.0,2.6,8.7,121.0,143.88,118.09
2018,2,28,8,15,138.0,115.0,2.65,9.25,157.0,187.13,155.72
2018,2,28,8,30,169.0,136.0,2.7,9.8,193.0,233.83,195.66
2018,2,28,8,45,164.5,156.5,2.75,10.3,219.0,262.39,219.42
2018,2,28,9,0,160.0,177.0,2.8,10.8,245.0,290.27,241.98
2018,2,28,9,15,137.5,196.0,2.8,11.3,258.5,303.39,251.52
2018,2,28,9,30,115.0,215.0,2.8,11.8,272.0,314.17,258.81
2018,2,28,9,45,89.0,225.5,2.85,12.25,271.5,297.33,243.75
2018,2,28,10,0,63.0,236.0,2.9,12.7,271.0,290.35,236.58
2018,2,28,10,15,54.5,243.0,2.9,12.95,274.5,292.32,237.26
2018,2,28,10,30,46.0,250.0,2.9,13.2,278.0,293.68,237.42
2018,2,28,10,45,62.5,271.5,2.9,13.45,311.5,333.7,269.15
2018,2,28,11,0,79.0,293.0,2.9,13.7,345.0,374.63,301.07
2018,2,28,11,15,124.5,305.5,2.95,13.75,389.5,451.1,361.41
2018,2,28,11,30,170.0,318.0,3.0,13.8,434.0,511.86,408.73
2018,2,28,11,45,174.5,327.0,3.0,13.85,447.5,528.81,421.0
2018,2,28,12,0,179.0,336.0,3.0,13.9,461.0,545.13,433.03
2018,2,28,12,15,174.0,336.5,3.0,13.75,458.5,541.38,430.11
2018,2,28,12,30,169.0,337.0,3.0,13.6,456.0,536.86,426.79
2018,2,28,12,45,140.0,330.0,3.0,13.5,428.0,499.13,397.52
2018,2,28,13,0,111.0,323.0,3.0,13.4,400.0,443.05,354.25
2018,2,28,13,15,89.0,303.0,3.0,13.25,364.0,397.49,318.98
2018,2,28,13,30,67.0,283.0,3.0,13.1,328.0,352.54,283.7
2018,2,28,13,45,48.5,252.5,3.0,13.0,284.5,299.94,242.06
2018,2,28,14,0,30.0,222.0,3.0,12.9,241.0,248.63,200.86
2018,2,28,14,15,76.5,235.0,2.9,12.65,280.5,303.2,247.03
2018,2,28,14,30,123.0,248.0,2.8,12.4,320.0,369.65,301.58
2018,2,28,14,45,117.0,229.5,2.75,12.2,294.5,339.48,277.82
2018,2,28,15,0,111.0,211.0,2.7,12.0,269.0,309.53,254.38
2018,2,28,15,15,74.0,192.5,2.7,12.0,230.0,245.9,202.26
2018,2,28,15,30,37.0,174.0,2.7,12.0,191.0,198.28,162.62
2018,2,28,15,45,28.5,147.0,2.45,11.65,159.0,162.66,133.32
2018,2,28,16,0,20.0,120.0,2.2,11.3,127.0,122.08,99.37
2018,2,28,16,15,24.5,103.5,1.95,11.0,111.0,112.89,91.78
2018,2,28,16,30,29.0,87.0,1.7,10.7,95.0,97.16,78.27
2018,2,28,16,45,24.5,77.5,1.5,10.4,83.5,85.02,67.51
2018,2,28,17,0,20.0,68.0,1.3,10.1,72.0,73.78,57.27
2018,2,28,17,15,10.0,48.0,1.25,9.9,50.0,47.37,34.09
2018,2,28,17,30,0.0,28.0,1.2,9.7,28.0,25.46,14.05
2018,2,28,17,45,4.0,15.0,1.2,9.5,15.0,14.24,0.0
2018,2,28,18,0,8.0,2.0,1.2,9.3,2.0,1.82,0.0
2018,2,28,18,15,4.0,1.0,1.25,9.25,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,4.85,11.35,3.0,2.73,0.0
2018,3,1,7,0,0.0,6.0,4.9,11.4,6.0,5.26,0.0
2018,3,1,7,15,0.0,11.5,4.95,11.5,11.5,10.1,2.58
2018,3,1,7,30,0.0,17.0,5.0,11.6,17.0,14.94,7.04
2018,3,1,7,45,0.0,21.5,5.05,11.75,21.5,18.91,10.63
2018,3,1,8,0,0.0,26.0,5.1,11.9,26.0,22.88,14.16
2018,3,1,8,15,0.0,24.5,5.1,12.0,24.5,21.56,13.04
2018,3,1,8,30,0.0,23.0,5.1,12.1,23.0,20.24,11.89
2018,3,1,8,45,0.0,27.5,5.1,12.25,27.5,24.22,15.28
2018,3,1,9,0,0.0,32.0,5.1,12.4,32.0,28.21,18.65
2018,3,1,9,15,0.0,37.0,5.0,12.55,37.0,32.64,22.38
2018,3,1,9,30,0.0,42.0,4.9,12.7,42.0,37.08,26.08
2018,3,1,9,45,0.0,62.5,4.85,12.8,62.5,55.27,41.44
2018,3,1,10,0,0.0,83.0,4.8,12.9,83.0,73.51,56.7
2018,3,1,10,15,7.5,117.0,4.75,13.05,121.5,111.32,88.5
2018,3,1,10,30,15.0,151.0,4.7,13.2,160.0,150.61,121.15
2018,3,1,10,45,22.0,162.5,4.7,13.4,176.5,177.81,143.52
2018,3,1,11,0,29.0,174.0,4.7,13.6,193.0,196.85,159.08
2018,3,1,11,15,38.0,226.0,4.6,13.6,251.5,261.43,211.44
2018,3,1,11,30,47.0,278.0,4.5,13.6,310.0,328.09,264.53
2018,3,1,11,45,27.5,226.5,4.4,13.6,245.5,252.5,203.13
2018,3,1,12,0,8.0,175.0,4.3,13.6,181.0,168.03,133.95
2018,3,1,12,15,9.5,157.0,4.3,13.65,164.0,152.13,121.13
2018,3,1,12,30,11.0,139.0,4.3,13.7,147.0,136.43,108.35
2018,3,1,12,45,15.5,172.0,4.3,13.8,183.0,172.55,138.09
2018,3,1,13,0,20.0,205.0,4.3,13.9,219.0,209.33,168.09
2018,3,1,13,15,65.5,237.5,4.35,13.9,282.0,300.92,243.72
2018,3,1,13,30,111.0,270.0,4.4,13.9,345.0,396.33,320.79
2018,3,1,13,45,117.0,274.5,4.45,13.9,351.0,404.54,327.44
2018,3,1,14,0,123.0,279.0,4.5,13.9,357.0,412.07,333.88
2018,3,1,14,15,124.5,263.5,4.4,13.65,339.5,392.09,318.83
2018,3,1,14,30,126.0,248.0,4.3,13.4,322.0,371.67,303.42
2018,3,1,14,45,97.0,225.0,4.2,13.15,280.0,304.28,249.32
2018,3,1,15,0,68.0,202.0,4.1,12.9,238.0,253.57,208.01
2018,3,1,15,15,78.0,179.5,4.1,12.9,217.5,233.96,192.74
2018,3,1,15,30,88.0,157.0,4.1,12.9,197.0,223.89,185.0
2018,3,1,15,45,229.5,141.5,4.05,12.5,231.0,300.97,251.47
2018,3,1,16,0,371.0,126.0,4.0,12.1,265.0,362.55,302.77
2018,3,1,16,15,418.5,104.0,3.9,11.8,240.5,341.15,283.89
2018,3,1,16,30,466.0,82.0,3.8,11.5,216.0,313.49,258.42
2018,3,1,16,45,422.0,72.0,3.7,11.15,175.5,256.36,207.38
2018,3,1,17,0,378.0,62.0,3.6,10.8,135.0,203.97,159.51
2018,3,1,17,15,273.5,49.0,3.65,10.6,93.5,136.77,100.83
2018,3,1,17,30,169.0,36.0,3.7,10.4,52.0,82.83,52.91
2018,3,1,17,45,91.5,20.5,3.75,10.15,28.5,37.66,0.0
2018,3,1,18,0,14.0,5.0,3.8,9.9,5.0,5.79,0.0
2018,3,1,18,15,7.0,2.5,3.95,9.8,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,5.5,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.1,1.0,0.0,0.0
2018,3,2,6,45,1.0,9.0,1.25,6.7,9.0,8.3,0.0
2018,3,2,7,0,1.0,17.0,1.3,7.3,17.0,15.15,1.53
2018,3,2,7,15,0.5,33.5,1.6,7.75,33.5,30.4,19.68
2018,3,2,7,30,0.0,50.0,1.9,8.2,50.0,45.6,33.59
2018,3,2,7,45,16.0,72.0,2.15,8.65,76.0,72.34,56.87
2018,3,2,8,0,32.0,94.0,2.4,9.1,102.0,105.66,85.86
2018,3,2,8,15,26.0,95.5,2.6,9.4,103.0,104.54,85.18
2018,3,2,8,30,20.0,97.0,2.8,9.7,104.0,103.31,84.11
2018,3,2,8,45,65.0,117.0,3.05,10.0,144.5,151.08,125.44
2018,3,2,9,0,110.0,137.0,3.3,10.3,185.0,213.18,178.36
2018,3,2,9,15,349.5,143.0,3.45,10.5,316.0,414.35,347.88
2018,3,2,9,30,589.0,149.0,3.6,10.7,447.0,620.34,513.44
2018,3,2,9,45,568.5,165.0,3.75,10.9,470.5,643.27,529.36
2018,3,2,10,0,548.0,181.0,3.9,11.1,494.0,668.21,547.41
2018,3,2,10,15,604.5,176.0,4.0,11.25,539.0,738.32,601.0
2018,3,2,10,30,661.0,171.0,4.1,11.4,584.0,804.64,650.05
2018,3,2,10,45,560.0,197.5,4.15,11.5,557.0,754.61,610.21
2018,3,2,11,0,459.0,224.0,4.2,11.6,530.0,704.28,569.69
2018,3,2,11,15,276.5,268.0,4.25,11.65,453.5,570.9,463.04
2018,3,2,11,30,94.0,312.0,4.3,11.7,377.0,412.03,333.41
2018,3,2,11,45,108.0,315.0,4.35,11.75,391.0,430.16,348.6
2018,3,2,12,0,122.0,318.0,4.4,11.8,405.0,466.68,377.38
2018,3,2,12,15,96.5,298.5,4.45,11.85,367.5,400.91,325.01
2018,3,2,12,30,71.0,279.0,4.5,11.9,330.0,353.48,286.78
2018,3,2,12,45,49.0,263.5,4.55,11.9,298.5,314.1,254.73
2018,3,2,13,0,27.0,248.0,4.6,11.9,267.0,275.02,222.62
2018,3,2,13,15,14.0,183.5,4.6,11.8,193.5,182.0,146.78
2018,3,2,13,30,1.0,119.0,4.6,11.7,120.0,107.57,84.92
2018,3,2,13,45,0.5,104.0,4.6,11.6,104.5,93.09,73.0
2018,3,2,14,0,0.0,89.0,4.6,11.5,89.0,78.91,61.21
2018,3,2,14,15,12.0,148.0,4.55,11.3,155.0,144.91,117.19
2018,3,2,14,30,24.0,207.0,4.5,11.1,221.0,213.52,174.7
2018,3,2,14,45,39.0,189.0,4.4,10.9,210.5,217.68,179.04
2018,3,2,15,0,54.0,171.0,4.3,10.7,200.0,208.75,172.59
2018,3,2,15,15,35.5,132.0,4.3,10.7,150.5,152.4,125.27
2018,3,2,15,30,17.0,93.0,4.3,10.7,101.0,98.8,79.67
2018,3,2,15,45,83.5,108.0,4.0,10.3,140.5,163.21,136.14
2018,3,2,16,0,150.0,123.0,3.7,9.9,180.0,213.31,179.16
2018,3,2,16,15,207.0,107.0,3.55,9.7,174.0,225.49,189.08
2018,3,2,16,30,264.0,91.0,3.4,9.5,168.0,221.95,184.54
2018,3,2,16,45,194.5,80.5,3.25,9.3,131.5,167.22,136.34
2018,3,2,17,0,125.0,70.0,3.1,9.1,95.0,115.53,91.14
2018,3,2,17,15,88.0,51.5,3.05,8.95,66.5,78.51,58.36
2018,3,2,17,30,51.0,33.0,3.0,8.8,38.0,46.04,29.21
2018,3,2,17,45,29.0,19.0,3.0,8.7,21.5,23.45,0.0
2018,3,2,18,0,7.0,5.0,3.0,8.6,5.0,5.16,0.0
2018,3,2,18,15,3.5,2.5,2.95,8.5,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,0.95,6.0,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,6.5,2.0,0.0,0.0
2018,3,3,6,45,89.5,17.0,1.0,6.95,23.0,25.3,0.0
2018,3,3,7,0,174.0,32.0,1.0,7.4,44.0,68.93,29.0
2018,3,3,7,15,280.5,44.0,1.2,7.75,82.5,121.37,85.29
2018,3,3,7,30,387.0,56.0,1.4,8.1,121.0,184.55,140.72
2018,3,3,7,45,286.0,68.5,1.6,8.5,125.5,186.51,149.42
2018,3,3,8,0,185.0,81.0,1.8,8.9,130.0,167.89,137.81
2018,3,3,8,15,301.0,93.0,1.9,9.05,191.5,256.75,214.2
2018,3,3,8,30,417.0,105.0,2.0,9.2,253.0,350.45,293.38
2018,3,3,8,45,538.0,107.5,2.15,9.4,325.5,454.0,379.0
2018,3,3,9,0,659.0,110.0,2.3,9.6,398.0,564.5,467.9
2018,3,3,9,15,711.5,109.5,2.4,9.75,449.0,634.4,522.61
2018,3,3,9,30,764.0,109.0,2.5,9.9,500.0,706.8,577.94
2018,3,3,9,45,546.5,123.5,2.6,10.0,414.0,587.78,484.32
2018,3,3,10,0,329.0,138.0,2.7,10.1,328.0,440.48,365.92
2018,3,3,10,15,444.0,163.5,2.75,10.2,434.5,581.02,478.0
2018,3,3,10,30,559.0,189.0,2.8,10.3,541.0,727.46,588.79
2018,3,3,10,45,635.5,176.5,2.85,10.4,591.5,808.29,647.56
2018,3,3,11,0,712.0,164.0,2.9,10.5,642.0,883.41,700.6
2018,3,3,11,15,484.0,215.0,2.95,10.45,543.5,728.88,584.51
2018,3,3,11,30,256.0,266.0,3.0,10.4,445.0,553.39,447.21
2018,3,3,11,45,175.5,229.0,3.1,10.4,352.5,434.96,354.79
2018,3,3,12,0,95.0,192.0,3.2,10.4,260.0,298.04,244.29
2018,3,3,12,15,227.0,240.5,3.25,10.35,403.5,501.87,409.95
2018,3,3,12,30,359.0,289.0,3.3,10.3,547.0,688.98,554.3
2018,3,3,12,45,210.0,253.5,3.35,10.25,404.0,498.28,404.79
2018,3,3,13,0,61.0,218.0,3.4,10.2,261.0,275.74,224.98
2018,3,3,13,15,30.5,154.0,3.4,10.1,175.5,178.3,145.17
2018,3,3,13,30,0.0,90.0,3.4,10.0,90.0,79.84,62.07
2018,3,3,13,45,2.0,118.5,3.4,9.85,120.0,108.01,86.05
2018,3,3,14,0,4.0,147.0,3.4,9.7,150.0,136.86,110.43
2018,3,3,14,15,61.5,183.5,3.35,9.55,220.5,233.32,192.96
2018,3,3,14,30,119.0,220.0,3.3,9.4,291.0,333.39,276.45
2018,3,3,14,45,148.5,217.5,3.3,9.2,300.5,349.93,290.93
2018,3,3,15,0,178.0,215.0,3.3,9.0,310.0,363.78,303.41
2018,3,3,15,15,196.0,197.5,3.3,9.0,294.5,349.62,292.69
2018,3,3,15,30,214.0,180.0,3.3,9.0,279.0,344.6,289.13
2018,3,3,15,45,281.5,147.0,3.05,8.55,263.0,338.7,285.76
2018,3,3,16,0,349.0,114.0,2.8,8.1,247.0,336.21,284.05
2018,3,3,16,15,410.0,99.5,2.55,7.9,235.0,331.07,278.35
2018,3,3,16,30,471.0,85.0,2.3,7.7,223.0,318.29,264.62
2018,3,3,16,45,415.5,73.5,2.0,7.45,178.5,254.56,207.76
2018,3,3,17,0,360.0,62.0,1.7,7.2,134.0,196.98,155.6
2018,3,3,17,15,331.0,49.5,1.6,6.95,101.0,152.16,113.39
2018,3,3,17,30,302.0,37.0,1.5,6.7,68.0,111.33,72.86
2018,3,3,17,45,178.5,23.5,1.35,6.45,39.0,53.77,0.0
2018,3,3,18,0,55.0,10.0,1.2,6.2,10.0,13.86,0.0
2018,3,3,18,15,27.5,5.0,1.2,6.05,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
