Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,45,645.5,91.5,1.65,17.75,336.5,332.37,254.6
2018,4,13,17,0,608.0,84.0,1.4,17.3,284.0,271.31,201.76
2018,4,13,17,15,551.0,75.0,1.3,16.35,231.5,208.08,147.85
2018,4,13,17,30,494.0,66.0,1.2,15.4,179.0,151.6,100.24
2018,4,13,17,45,408.0,55.5,1.1,14.45,132.5,97.6,58.71
2018,4,13,18,0,322.0,45.0,1.0,13.5,86.0,52.92,29.39
2018,4,13,18,15,199.5,30.0,1.05,13.0,51.5,23.61,10.93
2018,4,13,18,30,77.0,15.0,1.1,12.5,17.0,13.64,0.0
2018,4,13,18,45,38.5,7.5,1.1,11.95,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.05,8.7,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.0,9.3,2.0,0.0,0.0
2018,4,14,5,45,106.0,16.5,1.0,9.95,24.0,15.01,0.0
2018,4,14,6,0,202.0,31.0,1.0,10.6,46.0,24.44,11.23
2018,4,14,6,15,314.0,42.5,1.1,11.35,88.0,48.79,27.07
2018,4,14,6,30,426.0,54.0,1.2,12.1,130.0,96.06,57.53
2018,4,14,6,45,499.0,62.5,1.35,12.85,180.0,146.75,97.13
2018,4,14,7,0,572.0,71.0,1.5,13.6,230.0,206.54,147.6
2018,4,14,7,15,621.5,77.5,1.4,14.25,283.0,266.16,199.75
2018,4,14,7,30,671.0,84.0,1.3,14.9,336.0,331.15,255.57
2018,4,14,7,45,705.5,89.0,1.25,15.55,388.5,393.35,307.94
2018,4,14,8,0,740.0,94.0,1.2,16.2,441.0,458.36,360.48
2018,4,14,8,15,765.5,98.0,1.1,16.9,491.5,519.82,407.84
2018,4,14,8,30,791.0,102.0,1.0,17.6,542.0,582.17,453.62
2018,4,14,8,45,810.5,105.0,0.9,18.3,588.5,640.3,494.19
2018,4,14,9,0,830.0,108.0,0.8,19.0,635.0,698.11,532.6
2018,4,14,9,15,847.0,109.5,0.75,19.65,677.5,751.84,566.54
2018,4,14,9,30,864.0,111.0,0.7,20.3,720.0,804.34,597.58
2018,4,14,9,45,878.5,110.5,0.65,20.95,756.5,844.8,619.88
2018,4,14,10,0,893.0,110.0,0.6,21.6,793.0,888.92,644.13
2018,4,14,10,15,902.0,111.0,0.65,21.9,823.0,927.4,667.09
2018,4,14,10,30,911.0,112.0,0.7,22.2,853.0,962.97,688.15
2018,4,14,10,45,918.0,112.0,0.75,22.55,875.5,992.52,705.27
2018,4,14,11,0,925.0,112.0,0.8,22.9,898.0,1018.68,720.36
2018,4,14,11,15,928.0,113.0,0.85,23.05,912.5,1038.41,732.16
2018,4,14,11,30,931.0,114.0,0.9,23.2,927.0,1054.36,741.82
2018,4,14,11,45,933.0,114.0,0.95,23.4,933.5,1064.4,747.9
2018,4,14,12,0,935.0,114.0,1.0,23.6,940.0,1070.49,751.8
2018,4,14,12,15,933.0,115.0,1.1,23.65,937.5,1069.61,753.11
2018,4,14,12,30,931.0,116.0,1.2,23.7,935.0,1064.76,752.13
2018,4,14,12,45,927.5,116.0,1.3,23.8,924.5,1053.43,747.1
2018,4,14,13,0,924.0,116.0,1.4,23.9,914.0,1038.26,739.74
2018,4,14,13,15,919.5,115.5,1.5,23.85,896.0,1017.84,729.5
2018,4,14,13,30,915.0,115.0,1.6,23.8,878.0,993.81,716.89
2018,4,14,13,45,908.0,113.5,1.75,23.75,852.0,962.95,700.42
2018,4,14,14,0,901.0,112.0,1.9,23.7,826.0,928.88,681.51
2018,4,14,14,15,892.5,110.0,1.95,23.5,793.5,889.98,658.34
2018,4,14,14,30,884.0,108.0,2.0,23.3,761.0,848.37,633.04
2018,4,14,14,45,872.0,106.0,2.1,23.1,722.5,801.51,604.18
2018,4,14,15,0,860.0,104.0,2.2,22.9,684.0,757.51,576.69
2018,4,14,15,15,844.0,102.0,2.2,22.9,640.0,703.51,539.7
2018,4,14,15,30,828.0,100.0,2.2,22.9,596.0,648.46,499.87
2018,4,14,15,45,806.5,96.0,2.35,22.1,547.0,587.34,456.5
2018,4,14,16,0,785.0,92.0,2.5,21.3,498.0,526.41,411.28
2018,4,14,16,15,755.0,89.0,2.5,20.6,446.5,462.92,361.5
2018,4,14,16,30,725.0,86.0,2.5,19.9,395.0,400.76,310.87
2018,4,14,16,45,683.0,81.5,2.5,19.25,342.0,335.18,255.92
2018,4,14,17,0,641.0,77.0,2.5,18.6,289.0,273.61,202.79
2018,4,14,17,15,575.0,70.5,2.3,17.65,235.5,208.74,147.36
2018,4,14,17,30,509.0,64.0,2.1,16.7,182.0,151.65,99.42
2018,4,14,17,45,407.5,54.5,1.9,15.7,133.5,96.03,57.3
2018,4,14,18,0,306.0,45.0,1.7,14.7,85.0,51.76,28.91
2018,4,14,18,15,172.0,28.0,1.65,14.3,48.5,21.94,10.29
2018,4,14,18,30,38.0,11.0,1.6,13.9,12.0,10.01,0.0
2018,4,14,18,45,19.0,5.5,1.55,13.45,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.4,2.0,0.0,0.0
2018,4,15,5,45,44.0,15.5,1.85,10.65,19.0,14.1,0.0
2018,4,15,6,0,83.0,29.0,2.0,10.9,36.0,23.36,11.54
2018,4,15,6,15,168.0,46.0,2.2,11.4,72.5,46.02,28.46
2018,4,15,6,30,253.0,63.0,2.4,11.9,109.0,83.97,54.87
2018,4,15,6,45,409.0,70.0,2.65,12.4,172.5,136.48,92.88
2018,4,15,7,0,565.0,77.0,2.9,12.9,236.0,210.99,152.61
2018,4,15,7,15,606.5,84.5,2.95,13.45,287.0,268.82,204.18
2018,4,15,7,30,648.0,92.0,3.0,14.0,338.0,331.06,259.02
2018,4,15,7,45,654.5,103.0,3.05,14.5,382.5,386.08,307.32
2018,4,15,8,0,661.0,114.0,3.1,15.0,427.0,440.78,353.64
2018,4,15,8,15,673.0,125.0,3.15,15.45,473.0,497.9,400.19
2018,4,15,8,30,685.0,136.0,3.2,15.9,519.0,554.86,445.03
2018,4,15,8,45,757.5,125.0,3.3,16.35,581.5,627.94,501.64
2018,4,15,9,0,830.0,114.0,3.4,16.8,644.0,704.34,559.29
2018,4,15,9,15,844.5,116.5,3.5,17.1,686.0,757.25,597.37
2018,4,15,9,30,859.0,119.0,3.6,17.4,728.0,808.73,632.7
2018,4,15,9,45,870.0,121.0,3.75,17.65,764.0,855.07,664.32
2018,4,15,10,0,881.0,123.0,3.9,17.9,800.0,891.65,688.83
2018,4,15,10,15,888.5,124.0,3.95,18.05,828.5,928.35,713.08
2018,4,15,10,30,896.0,125.0,4.0,18.2,857.0,962.09,735.16
2018,4,15,10,45,901.5,126.5,4.1,18.3,879.0,991.31,754.52
2018,4,15,11,0,907.0,128.0,4.2,18.4,901.0,1017.15,771.62
2018,4,15,11,15,910.5,128.0,4.3,18.4,915.0,1035.97,784.3
2018,4,15,11,30,914.0,128.0,4.4,18.4,929.0,1051.08,794.65
2018,4,15,11,45,915.5,128.0,4.45,18.45,935.0,1060.4,800.91
2018,4,15,12,0,917.0,128.0,4.5,18.5,941.0,1065.84,804.73
2018,4,15,12,15,917.0,127.0,4.6,18.4,938.5,1064.85,805.34
2018,4,15,12,30,917.0,126.0,4.7,18.3,936.0,1059.94,803.45
2018,4,15,12,45,914.5,125.0,4.8,18.25,925.0,1048.65,797.16
2018,4,15,13,0,912.0,124.0,4.9,18.2,914.0,1033.55,788.34
2018,4,15,13,15,905.5,123.5,4.95,18.05,894.5,1011.37,774.55
2018,4,15,13,30,899.0,123.0,5.0,17.9,875.0,985.7,758.37
2018,4,15,13,45,890.0,122.0,5.1,17.75,848.0,953.88,738.18
2018,4,15,14,0,881.0,121.0,5.2,17.6,821.0,919.04,715.66
2018,4,15,14,15,868.0,120.0,5.2,17.35,787.0,877.94,688.07
2018,4,15,14,30,855.0,119.0,5.2,17.1,753.0,841.17,663.4
2018,4,15,14,45,678.0,130.0,5.25,16.9,616.5,681.46,546.66
2018,4,15,15,0,501.0,141.0,5.3,16.7,480.0,531.61,430.98
2018,4,15,15,15,250.5,114.0,5.3,16.7,283.5,298.92,244.22
2018,4,15,15,30,0.0,87.0,5.3,16.7,87.0,77.1,58.54
2018,4,15,15,45,0.0,78.5,5.25,15.65,78.5,69.5,52.75
2018,4,15,16,0,0.0,70.0,5.2,14.6,70.0,61.92,46.78
2018,4,15,16,15,4.5,63.0,5.1,14.05,65.0,57.85,43.62
2018,4,15,16,30,9.0,56.0,5.0,13.5,60.0,53.26,39.9
2018,4,15,16,45,54.5,71.0,4.9,13.0,89.5,86.44,67.65
2018,4,15,17,0,100.0,86.0,4.8,12.5,119.0,110.01,86.2
2018,4,15,17,15,136.5,85.5,4.55,12.1,122.5,110.9,84.69
2018,4,15,17,30,173.0,85.0,4.3,11.7,126.0,107.76,79.22
2018,4,15,17,45,132.0,66.0,4.0,11.25,92.5,72.94,50.88
2018,4,15,18,0,91.0,47.0,3.7,10.8,59.0,44.03,28.84
2018,4,15,18,15,52.0,30.0,3.55,10.65,36.0,24.81,13.17
2018,4,15,18,30,13.0,13.0,3.4,10.5,13.0,11.82,0.0
2018,4,15,18,45,6.5,6.5,3.25,10.35,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.15,8.35,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,4,16,5,45,36.5,17.0,1.25,9.05,20.0,15.46,0.0
2018,4,16,6,0,69.0,31.0,1.3,9.4,37.0,24.87,13.62
2018,4,16,6,15,212.5,48.0,1.5,9.6,84.0,49.59,30.53
2018,4,16,6,30,356.0,65.0,1.7,9.8,131.0,97.11,62.05
2018,4,16,6,45,358.5,71.0,1.85,10.0,155.5,128.94,89.52
2018,4,16,7,0,361.0,77.0,2.0,10.2,180.0,160.53,119.04
2018,4,16,7,15,182.5,55.5,2.15,10.35,108.0,110.99,85.34
2018,4,16,7,30,4.0,34.0,2.3,10.5,36.0,31.41,21.59
2018,4,16,7,45,50.5,98.5,2.5,10.6,122.5,110.76,89.34
2018,4,16,8,0,97.0,163.0,2.7,10.7,209.0,201.66,165.55
2018,4,16,8,15,48.5,111.0,2.85,10.85,134.0,127.5,103.33
2018,4,16,8,30,0.0,59.0,3.0,11.0,59.0,52.18,38.97
2018,4,16,8,45,5.0,108.0,3.2,11.1,111.0,99.2,78.68
2018,4,16,9,0,10.0,157.0,3.4,11.2,163.0,147.61,118.85
2018,4,16,9,15,175.0,222.0,3.5,11.3,346.0,346.8,284.7
2018,4,16,9,30,340.0,287.0,3.6,11.4,529.0,559.58,453.02
2018,4,16,9,45,329.0,266.5,3.7,11.5,510.0,545.02,440.75
2018,4,16,10,0,318.0,246.0,3.8,11.6,491.0,541.34,437.77
2018,4,16,10,15,186.0,265.0,3.85,11.6,409.5,441.85,357.07
2018,4,16,10,30,54.0,284.0,3.9,11.6,328.0,321.3,258.03
2018,4,16,10,45,103.5,348.5,3.95,11.6,436.0,449.04,359.49
2018,4,16,11,0,153.0,413.0,4.0,11.6,544.0,566.37,449.48
2018,4,16,11,15,143.0,424.0,3.95,11.55,548.0,571.41,451.96
2018,4,16,11,30,133.0,435.0,3.9,11.5,552.0,575.43,454.25
2018,4,16,11,45,134.0,386.5,3.9,11.45,505.0,527.59,418.71
2018,4,16,12,0,135.0,338.0,3.9,11.4,458.0,479.15,382.62
2018,4,16,12,15,76.5,276.0,3.9,11.4,344.0,356.42,285.92
2018,4,16,12,30,18.0,214.0,3.9,11.4,230.0,221.68,177.05
2018,4,16,12,45,73.0,269.5,3.95,11.35,333.0,344.83,277.73
2018,4,16,13,0,128.0,325.0,4.0,11.3,436.0,454.31,364.69
2018,4,16,13,15,138.5,352.0,4.0,11.3,470.0,489.32,391.47
2018,4,16,13,30,149.0,379.0,4.0,11.3,504.0,523.17,417.51
2018,4,16,13,45,107.5,363.5,4.0,11.25,452.5,464.36,371.32
2018,4,16,14,0,66.0,348.0,4.0,11.2,401.0,394.43,316.31
2018,4,16,14,15,253.0,310.0,4.0,11.1,500.0,537.58,434.2
2018,4,16,14,30,440.0,272.0,4.0,11.0,599.0,653.2,526.82
2018,4,16,14,45,474.0,248.5,3.95,10.9,584.5,636.38,514.77
2018,4,16,15,0,508.0,225.0,3.9,10.8,570.0,615.18,499.81
2018,4,16,15,15,504.5,206.5,3.9,10.8,530.5,568.45,464.07
2018,4,16,15,30,501.0,188.0,3.9,10.8,491.0,520.65,426.84
2018,4,16,15,45,642.5,142.5,3.9,10.55,498.5,535.63,439.88
2018,4,16,16,0,784.0,97.0,3.9,10.3,506.0,528.61,433.59
2018,4,16,16,15,703.5,101.0,3.8,10.15,440.0,447.85,366.04
2018,4,16,16,30,623.0,105.0,3.7,10.0,374.0,374.44,303.52
2018,4,16,16,45,526.0,104.0,3.6,9.8,310.5,298.27,238.27
2018,4,16,17,0,429.0,103.0,3.5,9.6,247.0,229.98,179.5
2018,4,16,17,15,332.0,93.0,3.2,9.3,193.0,168.02,126.85
2018,4,16,17,30,235.0,83.0,2.9,9.0,139.0,116.34,84.53
2018,4,16,17,45,214.5,64.5,2.6,8.75,106.0,80.34,54.15
2018,4,16,18,0,194.0,46.0,2.3,8.5,73.0,46.91,28.93
2018,4,16,18,15,120.0,30.5,2.1,8.25,45.0,24.6,13.66
2018,4,16,18,30,46.0,15.0,1.9,8.0,17.0,13.64,0.0
2018,4,16,18,45,23.0,7.5,1.7,7.8,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,0.75,5.75,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,0.7,6.2,5.0,4.55,0.0
2018,4,17,5,45,136.0,20.0,0.65,6.65,31.0,18.19,0.0
2018,4,17,6,0,247.0,35.0,0.6,7.1,57.0,27.51,16.58
2018,4,17,6,15,355.0,46.5,0.7,7.65,101.5,56.78,32.98
2018,4,17,6,30,463.0,58.0,0.8,8.2,146.0,104.95,64.41
2018,4,17,6,45,532.5,66.0,0.9,8.8,197.5,157.08,106.0
2018,4,17,7,0,602.0,74.0,1.0,9.4,249.0,217.8,158.09
2018,4,17,7,15,649.0,80.5,1.1,9.95,303.0,278.53,212.06
2018,4,17,7,30,696.0,87.0,1.2,10.5,357.0,344.27,269.59
2018,4,17,7,45,729.0,92.5,1.3,11.05,410.5,407.74,324.17
2018,4,17,8,0,762.0,98.0,1.4,11.6,464.0,473.78,379.02
2018,4,17,8,15,786.5,102.0,1.45,12.15,515.0,535.82,428.73
2018,4,17,8,30,811.0,106.0,1.5,12.7,566.0,598.53,477.18
2018,4,17,8,45,829.5,109.0,1.55,13.2,613.0,656.85,520.82
2018,4,17,9,0,848.0,112.0,1.6,13.7,660.0,714.68,562.72
2018,4,17,9,15,863.0,114.5,1.6,14.1,702.5,768.59,599.63
2018,4,17,9,30,878.0,117.0,1.6,14.5,745.0,821.04,633.62
2018,4,17,9,45,890.0,118.0,1.55,14.9,781.5,861.16,657.93
2018,4,17,10,0,902.0,119.0,1.5,15.3,818.0,904.86,684.33
2018,4,17,10,15,908.0,121.0,1.45,15.6,846.5,941.72,705.89
2018,4,17,10,30,914.0,123.0,1.4,15.9,875.0,975.48,725.15
2018,4,17,10,45,917.0,125.5,1.4,16.2,896.5,1003.63,741.39
2018,4,17,11,0,920.0,128.0,1.4,16.5,918.0,1028.22,755.34
2018,4,17,11,15,922.0,129.0,1.4,16.7,931.5,1046.64,765.66
2018,4,17,11,30,924.0,130.0,1.4,16.9,945.0,1061.27,773.72
2018,4,17,11,45,925.0,130.5,1.4,17.15,951.0,1070.53,778.37
2018,4,17,12,0,926.0,131.0,1.4,17.4,957.0,1075.89,780.75
2018,4,17,12,15,903.5,141.0,1.4,17.5,945.5,1063.23,772.41
2018,4,17,12,30,881.0,151.0,1.4,17.6,934.0,1046.69,761.97
2018,4,17,12,45,881.0,149.5,1.4,17.75,925.0,1037.62,756.28
2018,4,17,13,0,881.0,148.0,1.4,17.9,916.0,1024.84,748.24
2018,4,17,13,15,883.5,144.0,1.4,17.9,901.0,1008.3,738.37
2018,4,17,13,30,886.0,140.0,1.4,17.9,886.0,988.02,726.21
2018,4,17,13,45,874.5,141.0,1.4,17.95,859.0,965.73,712.69
2018,4,17,14,0,863.0,142.0,1.4,18.0,832.0,930.45,690.69
2018,4,17,14,15,862.0,136.5,1.45,17.9,802.5,894.76,669.49
2018,4,17,14,30,861.0,131.0,1.5,17.8,773.0,855.94,645.87
2018,4,17,14,45,846.5,128.5,1.55,17.7,733.0,806.7,614.76
2018,4,17,15,0,832.0,126.0,1.6,17.6,693.0,755.77,581.94
2018,4,17,15,15,814.5,123.0,1.6,17.6,648.5,700.86,543.23
2018,4,17,15,30,797.0,120.0,1.6,17.6,604.0,645.14,502.78
2018,4,17,15,45,775.0,115.5,1.75,17.2,555.0,585.48,459.77
2018,4,17,16,0,753.0,111.0,1.9,16.8,506.0,525.11,414.29
2018,4,17,16,15,704.0,103.5,1.85,16.4,443.5,449.49,354.62
2018,4,17,16,30,655.0,96.0,1.8,16.0,381.0,378.08,296.48
2018,4,17,16,45,619.0,90.0,1.75,15.65,331.5,317.48,245.0
2018,4,17,17,0,583.0,84.0,1.7,15.3,282.0,260.29,195.07
2018,4,17,17,15,533.0,76.5,1.6,14.4,233.5,202.11,144.7
2018,4,17,17,30,483.0,69.0,1.5,13.5,185.0,149.75,100.03
2018,4,17,17,45,398.0,59.0,1.35,12.65,139.0,97.47,59.82
2018,4,17,18,0,313.0,49.0,1.2,11.8,93.0,54.18,31.64
2018,4,17,18,15,199.5,33.5,1.2,11.3,57.5,26.24,15.15
2018,4,17,18,30,86.0,18.0,1.2,10.8,22.0,16.37,0.0
2018,4,17,18,45,43.0,9.0,1.25,10.3,11.0,8.19,0.0
2018,4,17,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,7.75,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.0,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.25,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.5,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,0.95,8.9,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.3,8.0,7.02,0.45
2018,4,18,6,45,0.0,18.5,1.25,9.7,18.5,16.26,8.58
2018,4,18,7,0,0.0,29.0,1.4,10.1,29.0,25.53,16.69
2018,4,18,7,15,0.0,35.5,1.35,10.3,35.5,31.28,21.67
2018,4,18,7,30,0.0,42.0,1.3,10.5,42.0,37.04,26.59
2018,4,18,7,45,0.0,44.0,1.25,10.7,44.0,38.83,28.01
2018,4,18,8,0,0.0,46.0,1.2,10.9,46.0,40.61,29.42
2018,4,18,8,15,0.0,65.0,1.2,11.25,65.0,57.48,43.65
2018,4,18,8,30,0.0,84.0,1.2,11.6,84.0,74.4,57.7
2018,4,18,8,45,0.0,84.0,1.15,11.95,84.0,74.43,57.44
2018,4,18,9,0,0.0,84.0,1.1,12.3,84.0,74.46,57.21
2018,4,18,9,15,5.5,140.0,1.15,12.7,144.0,129.17,102.31
2018,4,18,9,30,11.0,196.0,1.2,13.1,204.0,185.32,147.4
2018,4,18,9,45,54.0,275.0,1.2,13.45,317.0,305.22,242.53
2018,4,18,10,0,97.0,354.0,1.2,13.8,430.0,423.65,332.32
2018,4,18,10,15,187.5,369.5,1.3,14.1,522.5,536.35,416.95
2018,4,18,10,30,278.0,385.0,1.4,14.4,615.0,655.09,503.19
2018,4,18,10,45,347.0,373.0,1.45,14.65,667.5,716.36,546.62
2018,4,18,11,0,416.0,361.0,1.5,14.9,720.0,791.52,599.18
2018,4,18,11,15,346.5,392.0,1.6,15.1,694.0,751.04,568.78
2018,4,18,11,30,277.0,423.0,1.7,15.3,668.0,719.41,545.1
2018,4,18,11,45,229.5,434.5,1.8,15.45,638.5,671.62,510.92
2018,4,18,12,0,182.0,446.0,1.9,15.6,609.0,637.02,485.49
2018,4,18,12,15,147.5,441.5,2.0,15.7,573.5,597.64,456.93
2018,4,18,12,30,113.0,437.0,2.1,15.8,538.0,557.54,427.48
2018,4,18,12,45,94.5,417.0,2.15,15.9,500.5,501.64,386.75
2018,4,18,13,0,76.0,397.0,2.2,16.0,463.0,461.3,356.94
2018,4,18,13,15,97.0,394.5,2.3,16.05,477.5,477.21,370.2
2018,4,18,13,30,118.0,392.0,2.4,16.1,492.0,505.89,392.46
2018,4,18,13,45,186.5,385.5,2.45,16.15,538.0,557.82,433.2
2018,4,18,14,0,255.0,379.0,2.5,16.2,584.0,617.85,478.96
2018,4,18,14,15,343.0,335.5,2.55,16.1,599.5,638.58,497.23
2018,4,18,14,30,431.0,292.0,2.6,16.0,615.0,663.19,518.12
2018,4,18,14,45,416.5,278.5,2.65,15.95,577.5,618.71,485.98
2018,4,18,15,0,402.0,265.0,2.7,15.9,540.0,574.01,453.58
2018,4,18,15,15,505.0,214.5,2.7,15.9,537.5,574.52,456.51
2018,4,18,15,30,608.0,164.0,2.7,15.9,535.0,568.09,453.0
2018,4,18,15,45,707.0,126.5,2.7,15.4,524.5,555.41,444.26
2018,4,18,16,0,806.0,89.0,2.7,14.9,514.0,529.94,424.19
2018,4,18,16,15,793.0,84.5,2.6,14.5,467.5,472.18,376.5
2018,4,18,16,30,780.0,80.0,2.5,14.1,421.0,414.25,327.11
2018,4,18,16,45,743.0,75.5,2.45,13.7,366.5,347.82,269.65
2018,4,18,17,0,706.0,71.0,2.4,13.3,312.0,283.53,212.6
2018,4,18,17,15,650.0,65.0,2.1,12.4,258.0,217.95,154.8
2018,4,18,17,30,594.0,59.0,1.8,11.5,204.0,158.8,103.61
2018,4,18,17,45,502.5,51.0,1.5,10.65,153.0,100.73,58.62
2018,4,18,18,0,411.0,43.0,1.2,9.8,102.0,54.3,29.66
2018,4,18,18,15,263.5,30.5,1.2,9.3,62.5,25.04,14.68
2018,4,18,18,30,116.0,18.0,1.2,8.8,23.0,14.26,0.0
2018,4,18,18,45,58.0,9.0,1.2,8.35,11.5,8.19,0.0
2018,4,18,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,1.3,6.75,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,1.6,7.3,8.0,7.28,0.0
2018,4,19,5,45,191.0,21.0,1.9,7.85,37.0,17.8,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.4,66.0,28.19,17.9
2018,4,19,6,15,425.5,43.0,2.35,9.0,111.5,57.46,31.17
2018,4,19,6,30,527.0,52.0,2.5,9.6,157.0,107.36,63.44
2018,4,19,6,45,587.5,59.0,2.6,10.2,208.5,161.04,106.98
2018,4,19,7,0,648.0,66.0,2.7,10.8,260.0,222.04,160.3
2018,4,19,7,15,690.5,71.5,2.85,11.45,313.5,283.1,215.44
2018,4,19,7,30,733.0,77.0,3.0,12.1,367.0,349.49,274.45
2018,4,19,7,45,761.5,81.5,3.1,12.75,419.5,411.76,328.92
2018,4,19,8,0,790.0,86.0,3.2,13.4,472.0,475.98,383.2
2018,4,19,8,15,811.5,89.5,3.25,13.9,522.0,537.0,433.29
2018,4,19,8,30,833.0,93.0,3.3,14.4,572.0,598.46,482.02
2018,4,19,8,45,849.0,96.5,3.4,14.9,618.5,656.5,526.72
2018,4,19,9,0,865.0,100.0,3.5,15.4,665.0,709.92,566.79
2018,4,19,9,15,878.5,102.5,3.5,15.75,707.0,762.51,603.65
2018,4,19,9,30,892.0,105.0,3.5,16.1,749.0,813.47,638.12
2018,4,19,9,45,902.5,106.0,3.5,16.45,785.0,858.52,667.85
2018,4,19,10,0,913.0,107.0,3.5,16.8,821.0,901.15,695.54
2018,4,19,10,15,920.0,108.5,3.5,17.05,850.0,938.55,719.54
2018,4,19,10,30,927.0,110.0,3.5,17.3,879.0,972.86,741.26
2018,4,19,10,45,931.5,112.0,3.5,17.5,901.0,1002.07,759.54
2018,4,19,11,0,936.0,114.0,3.5,17.7,923.0,1027.74,775.41
2018,4,19,11,15,939.0,114.5,3.55,17.85,937.0,1046.73,787.35
2018,4,19,11,30,942.0,115.0,3.6,18.0,951.0,1061.9,796.88
2018,4,19,11,45,943.5,115.0,3.65,18.2,957.0,1071.16,802.45
2018,4,19,12,0,945.0,115.0,3.7,18.4,963.0,1076.45,805.55
2018,4,19,12,15,942.0,116.5,3.75,18.45,960.0,1074.78,804.63
2018,4,19,12,30,939.0,118.0,3.8,18.5,957.0,1069.12,801.25
2018,4,19,12,45,933.5,119.5,3.85,18.6,946.0,1057.05,793.57
2018,4,19,13,0,928.0,121.0,3.9,18.7,935.0,1041.18,783.49
2018,4,19,13,15,924.5,119.5,3.9,18.65,916.5,1020.47,770.33
2018,4,19,13,30,921.0,118.0,3.9,18.6,898.0,996.12,754.77
2018,4,19,13,45,915.5,115.5,3.9,18.6,872.0,965.38,734.72
2018,4,19,14,0,910.0,113.0,3.9,18.6,846.0,931.35,712.38
2018,4,19,14,15,901.0,111.5,3.85,18.5,813.0,892.24,686.38
2018,4,19,14,30,892.0,110.0,3.8,18.4,780.0,850.44,658.34
2018,4,19,14,45,880.5,108.0,3.75,18.3,741.0,803.72,626.54
2018,4,19,15,0,869.0,106.0,3.7,18.2,702.0,754.98,592.97
2018,4,19,15,15,853.5,103.0,3.7,18.2,657.5,704.62,556.69
2018,4,19,15,30,838.0,100.0,3.7,18.2,613.0,648.55,514.33
2018,4,19,15,45,816.0,97.5,3.5,17.85,564.0,588.41,467.78
2018,4,19,16,0,794.0,95.0,3.3,17.5,515.0,528.47,420.07
2018,4,19,16,15,763.5,92.0,3.15,17.15,463.0,464.53,367.93
2018,4,19,16,30,733.0,89.0,3.0,16.8,411.0,401.79,315.2
2018,4,19,16,45,692.5,84.0,2.85,16.4,357.5,336.14,258.91
2018,4,19,17,0,652.0,79.0,2.7,16.0,304.0,274.32,204.61
2018,4,19,17,15,593.5,72.5,2.45,15.2,251.0,211.04,149.66
2018,4,19,17,30,535.0,66.0,2.2,14.4,198.0,154.55,101.59
2018,4,19,17,45,447.0,57.0,1.95,13.55,149.0,99.77,59.64
2018,4,19,18,0,359.0,48.0,1.7,12.7,100.0,56.3,32.45
2018,4,19,18,15,235.5,34.0,1.65,12.1,62.5,26.62,16.02
2018,4,19,18,30,112.0,20.0,1.6,11.5,25.0,15.84,0.0
2018,4,19,18,45,56.0,10.0,1.6,10.95,12.5,9.1,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.0,8.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.0,9.4,9.0,8.19,0.0
2018,4,20,5,45,163.0,22.5,1.0,10.05,37.0,17.83,0.0
2018,4,20,6,0,280.0,36.0,1.0,10.7,65.0,29.81,19.42
2018,4,20,6,15,382.0,47.0,1.05,11.35,110.5,59.37,33.61
2018,4,20,6,30,484.0,58.0,1.1,12.0,156.0,108.42,65.55
2018,4,20,6,45,552.5,64.5,1.15,12.65,207.5,160.38,106.68
2018,4,20,7,0,621.0,71.0,1.2,13.3,259.0,220.68,157.92
2018,4,20,7,15,665.5,76.0,1.2,14.05,312.0,280.24,210.14
2018,4,20,7,30,710.0,81.0,1.2,14.8,365.0,344.4,265.3
2018,4,20,7,45,742.5,85.0,1.25,15.55,418.0,407.45,318.32
2018,4,20,8,0,775.0,89.0,1.3,16.3,471.0,471.96,370.6
2018,4,20,8,15,798.0,92.5,1.45,17.0,521.0,532.9,418.89
2018,4,20,8,30,821.0,96.0,1.6,17.7,571.0,594.48,466.03
2018,4,20,8,45,838.0,99.0,1.75,18.4,617.0,651.97,508.68
2018,4,20,9,0,855.0,102.0,1.9,19.1,663.0,708.81,549.61
2018,4,20,9,15,870.0,103.0,2.05,19.55,704.5,756.55,582.49
2018,4,20,9,30,885.0,104.0,2.2,20.0,746.0,806.69,615.93
2018,4,20,9,45,897.5,103.5,2.3,20.4,781.5,851.47,644.97
2018,4,20,10,0,910.0,103.0,2.4,20.8,817.0,893.99,672.23
2018,4,20,10,15,916.5,104.5,2.55,21.15,845.5,930.74,695.96
2018,4,20,10,30,923.0,106.0,2.7,21.5,874.0,964.41,717.56
2018,4,20,10,45,927.0,107.0,2.8,21.9,895.0,991.93,734.47
2018,4,20,11,0,931.0,108.0,2.9,22.3,916.0,1015.9,749.09
2018,4,20,11,15,933.0,109.5,2.95,22.45,929.5,1034.79,760.72
2018,4,20,11,30,935.0,111.0,3.0,22.6,943.0,1049.85,769.98
2018,4,20,11,45,935.5,111.0,3.05,22.8,948.0,1057.99,774.72
2018,4,20,12,0,936.0,111.0,3.1,23.0,953.0,1062.19,777.1
2018,4,20,12,15,935.5,111.0,3.15,23.05,951.0,1061.42,776.87
2018,4,20,12,30,935.0,111.0,3.2,23.1,949.0,1056.7,774.24
2018,4,20,12,45,933.0,110.0,3.2,23.1,938.5,1045.52,767.28
2018,4,20,13,0,931.0,109.0,3.2,23.1,928.0,1030.48,757.95
2018,4,20,13,15,926.5,109.0,3.25,23.05,910.0,1010.29,745.89
2018,4,20,13,30,922.0,109.0,3.3,23.0,892.0,986.48,731.49
2018,4,20,13,45,915.5,108.0,3.35,22.9,866.5,956.33,712.98
2018,4,20,14,0,909.0,107.0,3.4,22.8,841.0,922.96,692.22
2018,4,20,14,15,900.5,105.5,3.45,22.55,808.5,884.32,668.08
2018,4,20,14,30,892.0,104.0,3.5,22.3,776.0,842.97,641.8
2018,4,20,14,45,880.5,101.5,3.5,22.05,737.0,795.78,610.81
2018,4,20,15,0,869.0,99.0,3.5,21.8,698.0,746.58,577.98
2018,4,20,15,15,854.0,97.0,3.5,21.8,654.5,693.75,540.69
2018,4,20,15,30,839.0,95.0,3.5,21.8,611.0,642.75,502.49
2018,4,20,15,45,819.5,92.0,3.5,21.0,562.5,583.61,458.66
2018,4,20,16,0,800.0,89.0,3.5,20.2,514.0,524.44,413.17
2018,4,20,16,15,774.0,85.0,3.4,19.55,463.0,461.45,362.61
2018,4,20,16,30,748.0,81.0,3.3,18.9,412.0,399.82,311.37
2018,4,20,16,45,711.5,77.0,3.2,18.25,359.5,335.09,256.19
2018,4,20,17,0,675.0,73.0,3.1,17.6,307.0,274.48,203.05
2018,4,20,17,15,624.0,66.5,2.75,16.65,254.5,211.71,148.34
2018,4,20,17,30,573.0,60.0,2.4,15.7,202.0,154.76,99.66
2018,4,20,17,45,496.0,51.5,2.1,14.75,153.5,99.33,57.0
2018,4,20,18,0,419.0,43.0,1.8,13.8,105.0,53.67,28.8
2018,4,20,18,15,296.5,31.5,1.7,13.1,67.0,25.78,15.5
2018,4,20,18,30,174.0,20.0,1.6,12.4,29.0,16.81,0.0
2018,4,20,18,45,87.0,10.0,1.45,11.75,14.5,9.1,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.5,1.15,8.55,5.0,0.0,0.0
2018,4,21,5,30,65.0,9.0,1.3,9.3,10.0,8.19,0.0
2018,4,21,5,45,194.5,22.0,1.45,10.05,40.0,18.4,0.0
2018,4,21,6,0,324.0,35.0,1.6,10.8,70.0,28.72,18.72
2018,4,21,6,15,419.5,44.0,1.65,11.45,115.0,58.78,31.9
2018,4,21,6,30,515.0,53.0,1.7,12.1,160.0,107.73,63.65
2018,4,21,6,45,577.0,60.0,1.7,12.75,211.5,160.92,106.28
2018,4,21,7,0,639.0,67.0,1.7,13.4,263.0,221.59,158.4
2018,4,21,7,15,680.5,72.0,1.6,14.0,316.0,281.25,211.19
2018,4,21,7,30,722.0,77.0,1.5,14.6,369.0,346.14,267.36
2018,4,21,7,45,751.5,81.5,1.4,15.25,421.0,408.04,319.54
2018,4,21,8,0,781.0,86.0,1.3,15.9,473.0,472.02,371.15
2018,4,21,8,15,803.0,89.0,1.15,16.6,522.5,532.13,417.23
2018,4,21,8,30,825.0,92.0,1.0,17.3,572.0,592.74,461.29
2018,4,21,8,45,841.5,95.0,0.9,18.0,618.0,649.98,501.09
2018,4,21,9,0,858.0,98.0,0.8,18.7,664.0,702.81,536.03
2018,4,21,9,15,871.0,100.0,0.8,19.45,705.0,754.0,568.16
2018,4,21,9,30,884.0,102.0,0.8,20.2,746.0,803.55,597.9
2018,4,21,9,45,894.5,102.5,0.85,21.0,781.0,847.57,624.07
2018,4,21,10,0,905.0,103.0,0.9,21.8,816.0,889.21,648.34
2018,4,21,10,15,912.0,104.5,1.0,22.55,844.5,926.16,670.29
2018,4,21,10,30,919.0,106.0,1.1,23.3,873.0,960.07,690.17
2018,4,21,10,45,923.5,107.0,1.2,24.1,894.5,987.87,705.99
2018,4,21,11,0,928.0,108.0,1.3,24.9,916.0,1012.18,719.62
2018,4,21,11,15,930.0,109.0,1.35,25.2,929.0,1030.41,730.08
2018,4,21,11,30,932.0,110.0,1.4,25.5,942.0,1044.85,738.35
2018,4,21,11,45,932.5,110.5,1.45,25.8,947.5,1053.42,743.15
2018,4,21,12,0,933.0,111.0,1.5,26.1,953.0,1058.06,745.72
2018,4,21,12,15,932.5,110.5,1.5,26.2,950.5,1056.72,744.56
2018,4,21,12,30,932.0,110.0,1.5,26.3,948.0,1051.45,741.19
2018,4,21,12,45,929.0,110.0,1.5,26.45,937.5,1040.31,734.24
2018,4,21,13,0,926.0,110.0,1.5,26.6,927.0,1025.35,725.11
2018,4,21,13,15,921.0,110.0,1.55,26.55,908.5,1004.74,713.92
2018,4,21,13,30,916.0,110.0,1.6,26.5,890.0,980.56,700.51
2018,4,21,13,45,909.0,109.5,1.65,26.45,864.5,950.61,683.41
2018,4,21,14,0,902.0,109.0,1.7,26.4,839.0,917.5,664.16
2018,4,21,14,15,892.5,108.0,1.8,26.25,806.5,878.75,641.84
2018,4,21,14,30,883.0,107.0,1.9,26.1,774.0,837.4,617.39
2018,4,21,14,45,870.0,105.5,1.95,25.9,735.0,790.44,588.35
2018,4,21,15,0,857.0,104.0,2.0,25.7,696.0,741.63,557.53
2018,4,21,15,15,842.0,101.5,2.0,25.7,652.5,692.58,524.09
2018,4,21,15,30,827.0,99.0,2.0,25.7,609.0,638.02,485.04
2018,4,21,15,45,805.5,96.5,2.05,25.1,561.0,578.86,442.76
2018,4,21,16,0,784.0,94.0,2.1,24.5,513.0,519.89,398.95
2018,4,21,16,15,752.5,91.5,2.05,23.9,461.5,456.69,349.94
2018,4,21,16,30,721.0,89.0,2.0,23.3,410.0,394.73,300.17
2018,4,21,16,45,679.5,85.0,1.9,22.7,357.0,330.6,247.2
2018,4,21,17,0,638.0,81.0,1.8,22.1,304.0,270.39,196.17
2018,4,21,17,15,586.0,74.0,1.65,21.0,252.5,209.2,144.6
2018,4,21,17,30,534.0,67.0,1.5,19.9,201.0,154.0,98.83
2018,4,21,17,45,456.5,57.5,1.35,18.8,153.0,100.14,58.39
2018,4,21,18,0,379.0,48.0,1.2,17.7,105.0,56.2,31.52
2018,4,21,18,15,264.5,35.0,1.2,16.95,67.5,27.39,16.72
2018,4,21,18,30,150.0,22.0,1.2,16.2,30.0,17.43,0.0
2018,4,21,18,45,75.0,11.0,1.15,15.45,15.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,15,28.5,5.0,1.05,9.25,5.5,0.0,0.0
2018,4,22,5,30,57.0,10.0,1.1,10.0,11.0,9.1,0.0
2018,4,22,5,45,187.0,25.0,1.2,10.75,43.0,19.78,1.52
2018,4,22,6,0,317.0,40.0,1.3,11.5,75.0,33.29,22.75
2018,4,22,6,15,418.5,50.0,1.4,12.2,122.5,64.55,36.58
2018,4,22,6,30,520.0,60.0,1.5,12.9,170.0,115.1,69.41
2018,4,22,6,45,586.5,67.0,1.55,13.55,223.5,169.51,112.69
2018,4,22,7,0,653.0,74.0,1.6,14.2,277.0,231.97,165.87
2018,4,22,7,15,696.0,79.5,1.55,15.0,331.5,293.52,219.74
2018,4,22,7,30,739.0,85.0,1.5,15.8,386.0,359.45,276.19
2018,4,22,7,45,754.5,91.0,1.45,16.6,434.0,418.19,325.62
2018,4,22,8,0,770.0,97.0,1.4,17.4,482.0,477.79,373.57
2018,4,22,8,15,756.0,110.5,1.25,18.1,520.0,528.44,412.18
2018,4,22,8,30,742.0,124.0,1.1,18.8,558.0,576.31,446.56
2018,4,22,8,45,774.5,125.5,1.0,19.45,610.0,637.61,489.57
2018,4,22,9,0,807.0,127.0,0.9,20.1,662.0,700.69,531.74
2018,4,22,9,15,793.5,140.5,0.85,20.8,693.5,742.35,557.43
2018,4,22,9,30,780.0,154.0,0.8,21.5,725.0,780.22,579.47
2018,4,22,9,45,832.0,142.5,0.7,22.15,777.5,843.24,616.23
2018,4,22,10,0,884.0,131.0,0.6,22.8,830.0,906.62,651.4
2018,4,22,10,15,866.5,144.5,0.65,23.45,849.5,934.25,666.18
2018,4,22,10,30,849.0,158.0,0.7,24.1,869.0,957.37,678.61
2018,4,22,10,45,773.0,202.0,0.75,24.75,862.0,958.47,677.54
2018,4,22,11,0,697.0,246.0,0.8,25.4,855.0,946.91,669.05
2018,4,22,11,15,627.5,284.5,0.9,25.6,839.0,928.97,657.2
2018,4,22,11,30,558.0,323.0,1.0,25.8,823.0,905.49,641.77
2018,4,22,11,45,503.0,347.0,1.05,25.95,799.5,879.92,624.74
2018,4,22,12,0,448.0,371.0,1.1,26.1,776.0,850.94,605.42
2018,4,22,12,15,478.5,360.5,1.15,26.25,792.5,870.88,619.59
2018,4,22,12,30,509.0,350.0,1.2,26.4,809.0,888.15,631.5
2018,4,22,12,45,594.5,304.5,1.25,26.5,834.5,921.55,655.53
2018,4,22,13,0,680.0,259.0,1.3,26.6,860.0,953.61,678.31
2018,4,22,13,15,787.0,197.5,1.35,26.7,880.0,981.23,696.62
2018,4,22,13,30,894.0,136.0,1.4,26.8,900.0,984.87,699.66
2018,4,22,13,45,900.0,128.0,1.45,26.85,878.0,959.81,685.28
2018,4,22,14,0,906.0,120.0,1.5,26.9,856.0,930.87,668.69
2018,4,22,14,15,900.5,117.5,1.55,26.8,824.5,893.86,647.18
2018,4,22,14,30,895.0,115.0,1.6,26.7,793.0,853.95,623.55
2018,4,22,14,45,882.5,113.0,1.65,26.55,753.5,806.39,594.6
2018,4,22,15,0,870.0,111.0,1.7,26.4,714.0,761.55,566.99
2018,4,22,15,15,855.0,108.0,1.7,26.4,669.5,706.94,530.04
2018,4,22,15,30,840.0,105.0,1.7,26.4,625.0,651.21,490.77
2018,4,22,15,45,818.5,102.0,1.65,25.95,576.0,590.86,447.48
2018,4,22,16,0,797.0,99.0,1.6,25.5,527.0,530.68,402.81
2018,4,22,16,15,769.0,96.0,1.5,25.05,475.5,467.91,354.43
2018,4,22,16,30,741.0,93.0,1.4,24.6,424.0,405.99,305.05
2018,4,22,16,45,703.0,87.5,1.35,24.15,370.0,340.47,251.66
2018,4,22,17,0,665.0,82.0,1.3,23.7,316.0,278.47,199.69
2018,4,22,17,15,595.5,75.5,1.25,22.4,259.5,212.08,145.36
2018,4,22,17,30,526.0,69.0,1.2,21.1,203.0,153.87,98.47
2018,4,22,17,45,447.5,58.5,1.1,19.8,154.0,99.6,58.12
2018,4,22,18,0,369.0,48.0,1.0,18.5,105.0,55.37,31.12
2018,4,22,18,15,254.0,35.5,1.0,17.75,68.0,27.73,17.11
2018,4,22,18,30,139.0,23.0,1.0,17.0,31.0,18.2,0.0
2018,4,22,18,45,69.5,11.5,1.05,16.25,15.5,10.46,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,1.05,11.0,5.5,0.0,0.0
2018,4,23,5,30,29.0,10.0,1.1,11.6,11.0,9.1,0.0
2018,4,23,5,45,107.0,26.5,1.15,12.2,37.5,21.35,4.74
2018,4,23,6,0,185.0,43.0,1.2,12.8,64.0,33.33,22.84
2018,4,23,6,15,243.5,56.5,1.25,13.4,99.5,59.54,37.31
2018,4,23,6,30,302.0,70.0,1.3,14.0,135.0,96.99,63.45
2018,4,23,6,45,306.5,89.0,1.4,14.55,170.5,136.95,97.18
2018,4,23,7,0,311.0,108.0,1.5,15.1,206.0,175.18,130.81
2018,4,23,7,15,359.0,122.5,1.35,16.0,255.0,227.82,174.63
2018,4,23,7,30,407.0,137.0,1.2,16.9,304.0,283.68,220.42
2018,4,23,7,45,463.0,145.0,1.1,17.75,359.0,342.17,267.24
2018,4,23,8,0,519.0,153.0,1.0,18.6,414.0,406.34,317.02
2018,4,23,8,15,628.0,143.5,0.9,19.45,491.0,491.7,380.89
2018,4,23,8,30,737.0,134.0,0.8,20.3,568.0,583.2,446.56
2018,4,23,8,45,755.5,138.0,0.65,21.2,613.0,638.89,482.96
2018,4,23,9,0,774.0,142.0,0.5,22.1,658.0,694.28,517.45
2018,4,23,9,15,801.0,139.0,0.5,22.95,701.5,746.03,550.37
2018,4,23,9,30,828.0,136.0,0.5,23.8,745.0,799.34,582.02
2018,4,23,9,45,854.5,130.0,0.5,24.6,784.0,848.38,609.8
2018,4,23,10,0,881.0,124.0,0.5,25.4,823.0,888.87,631.65
2018,4,23,10,15,888.0,125.0,0.45,25.85,851.0,924.41,650.0
2018,4,23,10,30,895.0,126.0,0.4,26.3,879.0,956.97,666.28
2018,4,23,10,45,900.0,127.0,0.35,26.7,900.0,984.5,679.46
2018,4,23,11,0,905.0,128.0,0.3,27.1,921.0,1008.65,690.56
2018,4,23,11,15,908.0,129.0,0.35,27.35,934.5,1027.32,701.13
2018,4,23,11,30,911.0,130.0,0.4,27.6,948.0,1042.32,709.73
2018,4,23,11,45,911.0,130.0,0.45,27.85,952.5,1049.59,713.99
2018,4,23,12,0,911.0,130.0,0.5,28.1,957.0,1053.02,716.27
2018,4,23,12,15,908.0,131.5,0.55,28.2,954.0,1051.11,716.04
2018,4,23,12,30,905.0,133.0,0.6,28.3,951.0,1045.39,713.76
2018,4,23,12,45,899.0,134.0,0.7,28.4,939.0,1032.45,708.5
2018,4,23,13,0,893.0,135.0,0.8,28.5,927.0,1015.89,701.12
2018,4,23,13,15,887.5,134.5,0.95,28.45,908.0,994.8,692.33
2018,4,23,13,30,882.0,134.0,1.1,28.4,889.0,970.3,681.15
2018,4,23,13,45,874.5,133.0,1.2,28.35,863.5,940.21,665.34
2018,4,23,14,0,867.0,132.0,1.3,28.3,838.0,907.11,647.37
2018,4,23,14,15,818.0,146.0,1.4,28.1,791.5,858.8,619.65
2018,4,23,14,30,769.0,160.0,1.5,27.9,745.0,802.04,585.77
2018,4,23,14,45,784.0,144.5,1.6,27.65,715.0,766.43,565.32
2018,4,23,15,0,799.0,129.0,1.7,27.4,685.0,726.84,541.05
