Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,45,425.0,45.5,1.4,15.65,120.5,35.86,25.78
2018,6,2,6,0,514.0,53.0,1.6,16.4,163.0,40.67,30.32
2018,6,2,6,15,572.5,59.5,1.5,17.2,212.0,80.88,44.2
2018,6,2,6,30,631.0,66.0,1.4,18.0,261.0,131.24,76.82
2018,6,2,6,45,672.5,70.5,1.35,18.85,312.0,183.58,118.06
2018,6,2,7,0,714.0,75.0,1.3,19.7,363.0,242.81,167.68
2018,6,2,7,15,743.5,79.0,1.25,20.85,414.0,299.43,215.84
2018,6,2,7,30,773.0,83.0,1.2,22.0,465.0,358.55,264.95
2018,6,2,7,45,795.5,85.5,1.2,23.15,514.5,415.51,311.04
2018,6,2,8,0,818.0,88.0,1.2,24.3,564.0,473.52,356.07
2018,6,2,8,15,834.5,91.0,1.3,25.2,611.0,529.43,398.6
2018,6,2,8,30,851.0,94.0,1.4,26.1,658.0,584.77,439.18
2018,6,2,8,45,864.5,95.5,1.55,27.0,701.0,636.32,476.08
2018,6,2,9,0,878.0,97.0,1.7,27.9,744.0,686.8,511.11
2018,6,2,9,15,883.5,101.5,1.85,28.65,781.5,733.16,542.4
2018,6,2,9,30,889.0,106.0,2.0,29.4,819.0,777.27,570.09
2018,6,2,9,45,892.0,110.5,2.15,30.15,850.5,816.98,594.5
2018,6,2,10,0,895.0,115.0,2.3,30.9,882.0,853.87,616.83
2018,6,2,10,15,901.0,116.5,2.35,31.4,909.0,887.5,636.67
2018,6,2,10,30,907.0,118.0,2.4,31.9,936.0,918.19,654.49
2018,6,2,10,45,911.0,119.0,2.5,32.4,955.5,943.51,669.25
2018,6,2,11,0,915.0,120.0,2.6,32.9,975.0,965.53,681.92
2018,6,2,11,15,917.5,121.0,2.55,33.25,988.0,982.73,690.69
2018,6,2,11,30,920.0,122.0,2.5,33.6,1001.0,996.41,697.3
2018,6,2,11,45,921.0,122.0,2.5,33.9,1006.0,1004.15,700.91
2018,6,2,12,0,922.0,122.0,2.5,34.2,1011.0,1008.28,702.44
2018,6,2,12,15,923.0,120.5,2.5,34.45,1009.0,1007.38,701.13
2018,6,2,12,30,924.0,119.0,2.5,34.7,1007.0,1002.86,697.75
2018,6,2,12,45,924.5,117.0,2.5,34.9,997.5,993.74,691.81
2018,6,2,13,0,925.0,115.0,2.5,35.1,988.0,980.98,683.75
2018,6,2,13,15,921.5,114.0,2.5,35.15,971.0,961.88,672.27
2018,6,2,13,30,918.0,113.0,2.5,35.2,954.0,939.35,658.74
2018,6,2,13,45,913.0,112.5,2.5,35.3,930.5,912.66,642.49
2018,6,2,14,0,908.0,112.0,2.5,35.4,907.0,882.85,624.24
2018,6,2,14,15,901.0,110.5,2.55,35.3,876.5,847.47,603.22
2018,6,2,14,30,894.0,109.0,2.6,35.2,846.0,809.42,580.25
2018,6,2,14,45,885.0,107.5,2.65,35.1,810.0,767.4,554.37
2018,6,2,15,0,876.0,106.0,2.7,35.0,774.0,723.27,526.28
2018,6,2,15,15,863.5,104.0,2.7,35.0,732.5,674.46,492.62
2018,6,2,15,30,851.0,102.0,2.7,35.0,691.0,624.33,457.18
2018,6,2,15,45,835.5,99.5,2.75,34.4,645.5,571.83,420.27
2018,6,2,16,0,820.0,97.0,2.8,33.8,600.0,517.35,380.57
2018,6,2,16,15,800.5,93.0,2.8,33.25,551.0,459.42,336.72
2018,6,2,16,30,781.0,89.0,2.8,32.7,502.0,402.03,291.71
2018,6,2,16,45,754.5,85.5,2.8,32.15,452.0,343.53,244.54
2018,6,2,17,0,728.0,82.0,2.8,31.6,402.0,286.96,197.75
2018,6,2,17,15,692.5,77.5,2.55,30.45,351.0,227.01,148.62
2018,6,2,17,30,657.0,73.0,2.3,29.3,300.0,172.92,105.04
2018,6,2,17,45,606.0,67.0,2.1,28.2,250.0,119.68,66.19
2018,6,2,18,0,555.0,61.0,1.9,27.1,200.0,72.4,39.02
2018,6,2,18,15,480.0,53.5,1.7,25.7,154.5,41.42,29.62
2018,6,2,18,30,405.0,46.0,1.5,24.3,109.0,36.74,25.37
2018,6,2,18,45,293.5,35.5,1.3,22.9,72.5,29.06,18.0
2018,6,2,19,0,182.0,25.0,1.1,21.5,36.0,19.77,1.73
2018,6,2,19,15,95.0,13.5,1.0,20.95,19.0,12.28,0.0
2018,6,2,19,30,8.0,2.0,0.9,20.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.85,14.85,8.0,0.0,0.0
2018,6,3,5,0,91.0,13.0,2.0,15.2,16.0,11.82,0.0
2018,6,3,5,15,217.0,25.5,2.2,15.8,47.5,21.09,7.68
2018,6,3,5,30,343.0,38.0,2.4,16.4,79.0,30.96,20.6
2018,6,3,5,45,430.5,46.0,2.6,17.05,122.0,36.29,25.98
2018,6,3,6,0,518.0,54.0,2.8,17.7,165.0,41.51,30.87
2018,6,3,6,15,576.0,60.0,2.7,18.55,213.5,81.08,44.14
2018,6,3,6,30,634.0,66.0,2.6,19.4,262.0,131.1,76.3
2018,6,3,6,45,674.5,70.5,2.55,20.2,313.0,183.38,117.52
2018,6,3,7,0,715.0,75.0,2.5,21.0,364.0,242.43,167.22
2018,6,3,7,15,744.0,79.0,2.45,22.05,415.0,298.91,215.72
2018,6,3,7,30,773.0,83.0,2.4,23.1,466.0,357.82,265.34
2018,6,3,7,45,795.0,86.0,2.35,24.1,515.5,415.0,312.33
2018,6,3,8,0,817.0,89.0,2.3,25.1,565.0,473.2,358.32
2018,6,3,8,15,833.0,92.0,2.3,25.9,611.5,528.98,401.16
2018,6,3,8,30,849.0,95.0,2.3,26.7,658.0,583.71,441.64
2018,6,3,8,45,861.5,97.5,2.3,27.5,701.0,635.48,478.52
2018,6,3,9,0,874.0,100.0,2.3,28.3,744.0,686.1,513.29
2018,6,3,9,15,882.0,102.5,2.35,28.95,781.5,732.13,544.3
2018,6,3,9,30,890.0,105.0,2.4,29.6,819.0,776.13,571.62
2018,6,3,9,45,894.5,108.5,2.45,30.25,851.0,816.08,595.84
2018,6,3,10,0,899.0,112.0,2.5,30.9,883.0,853.34,617.98
2018,6,3,10,15,905.0,113.0,2.55,31.35,909.5,886.61,637.8
2018,6,3,10,30,911.0,114.0,2.6,31.8,936.0,916.94,655.6
2018,6,3,10,45,915.0,115.0,2.7,32.25,955.5,942.37,670.59
2018,6,3,11,0,919.0,116.0,2.8,32.7,975.0,964.49,683.48
2018,6,3,11,15,921.5,116.0,2.85,33.1,987.5,980.83,692.49
2018,6,3,11,30,924.0,116.0,2.9,33.5,1000.0,993.64,699.37
2018,6,3,11,45,925.5,116.0,2.95,33.9,1005.5,1001.92,703.51
2018,6,3,12,0,927.0,116.0,3.0,34.3,1011.0,1006.59,705.5
2018,6,3,12,15,894.0,137.5,3.05,34.3,999.0,994.79,698.5
2018,6,3,12,30,861.0,159.0,3.1,34.3,987.0,979.11,689.24
2018,6,3,12,45,836.0,173.5,3.15,34.35,970.5,973.74,686.42
2018,6,3,13,0,811.0,188.0,3.2,34.4,954.0,953.63,674.25
2018,6,3,13,15,862.0,151.5,3.25,34.25,953.0,941.88,668.1
2018,6,3,13,30,913.0,115.0,3.3,34.1,952.0,936.3,665.88
2018,6,3,13,45,874.5,133.5,3.35,33.95,918.5,898.55,642.91
2018,6,3,14,0,836.0,152.0,3.4,33.8,885.0,866.86,623.91
2018,6,3,14,15,819.5,153.5,3.4,33.5,851.5,828.14,600.15
2018,6,3,14,30,803.0,155.0,3.4,33.2,818.0,787.55,574.91
2018,6,3,14,45,824.0,136.0,3.4,32.9,790.5,753.57,553.77
2018,6,3,15,0,845.0,117.0,3.4,32.6,763.0,711.85,526.35
2018,6,3,15,15,833.5,113.5,3.4,32.6,721.5,666.21,494.09
2018,6,3,15,30,822.0,110.0,3.4,32.6,680.0,615.96,457.89
2018,6,3,15,45,823.0,102.0,3.45,31.65,640.5,567.32,423.69
2018,6,3,16,0,824.0,94.0,3.5,30.7,601.0,516.64,386.48
2018,6,3,16,15,807.0,90.5,3.45,29.9,553.5,460.19,343.02
2018,6,3,16,30,790.0,87.0,3.4,29.1,506.0,404.0,298.18
2018,6,3,16,45,765.5,82.5,3.35,28.35,455.5,344.82,249.65
2018,6,3,17,0,741.0,78.0,3.3,27.6,405.0,287.32,201.26
2018,6,3,17,15,707.5,74.0,3.2,26.4,354.5,230.19,153.34
2018,6,3,17,30,674.0,70.0,3.1,25.2,304.0,173.54,106.79
2018,6,3,17,45,627.0,64.0,3.05,24.05,254.0,119.76,66.58
2018,6,3,18,0,580.0,58.0,3.0,22.9,204.0,71.41,38.12
2018,6,3,18,15,508.0,51.5,2.9,21.8,158.5,39.74,28.7
2018,6,3,18,30,436.0,45.0,2.8,20.7,113.0,35.84,25.04
2018,6,3,18,45,325.0,35.0,2.7,19.6,76.0,28.57,17.95
2018,6,3,19,0,214.0,25.0,2.6,18.5,39.0,21.04,3.49
2018,6,3,19,15,112.5,13.5,2.6,17.9,20.5,12.28,0.0
2018,6,3,19,30,11.0,2.0,2.6,17.3,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.6,16.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,53.0,7.0,2.75,13.1,8.5,0.0,0.0
2018,6,4,5,0,106.0,14.0,2.9,13.3,17.0,12.73,0.0
2018,6,4,5,15,238.5,25.0,3.0,13.8,49.0,20.61,7.7
2018,6,4,5,30,371.0,36.0,3.1,14.3,81.0,29.13,19.26
2018,6,4,5,45,457.5,43.5,3.15,14.75,124.5,34.14,24.36
2018,6,4,6,0,544.0,51.0,3.2,15.2,168.0,39.05,29.03
2018,6,4,6,15,600.5,56.0,3.3,15.9,216.5,78.71,41.98
2018,6,4,6,30,657.0,61.0,3.4,16.6,265.0,131.92,76.92
2018,6,4,6,45,696.5,65.0,3.5,17.35,316.0,184.51,118.97
2018,6,4,7,0,736.0,69.0,3.6,18.1,367.0,241.32,167.82
2018,6,4,7,15,764.0,72.5,3.7,18.7,418.0,298.16,218.14
2018,6,4,7,30,792.0,76.0,3.8,19.3,469.0,357.27,269.83
2018,6,4,7,45,812.5,79.5,3.95,19.9,518.5,415.26,319.65
2018,6,4,8,0,833.0,83.0,4.1,20.5,568.0,474.63,369.05
2018,6,4,8,15,849.0,85.0,4.1,20.95,614.5,529.64,413.65
2018,6,4,8,30,865.0,87.0,4.1,21.4,661.0,584.37,456.59
2018,6,4,8,45,877.5,89.5,4.15,21.85,704.5,636.84,496.61
2018,6,4,9,0,890.0,92.0,4.2,22.3,748.0,688.15,534.61
2018,6,4,9,15,895.0,96.5,4.2,22.6,785.5,734.65,567.93
2018,6,4,9,30,900.0,101.0,4.2,22.9,823.0,778.84,597.51
2018,6,4,9,45,901.0,106.5,4.25,23.15,854.5,818.34,623.75
2018,6,4,10,0,902.0,112.0,4.3,23.4,886.0,854.87,647.7
2018,6,4,10,15,908.5,113.0,4.3,23.55,913.0,888.67,669.64
2018,6,4,10,30,915.0,114.0,4.3,23.7,940.0,919.54,689.45
2018,6,4,10,45,920.5,114.5,4.3,23.8,960.5,945.95,706.29
2018,6,4,11,0,926.0,115.0,4.3,23.9,981.0,969.09,720.92
2018,6,4,11,15,929.5,115.0,4.35,23.9,994.5,986.5,732.3
2018,6,4,11,30,933.0,115.0,4.4,23.9,1008.0,1000.37,741.43
2018,6,4,11,45,935.0,115.0,4.45,23.95,1014.0,1009.23,747.17
2018,6,4,12,0,937.0,115.0,4.5,24.0,1020.0,1014.45,750.54
2018,6,4,12,15,936.5,115.5,4.55,23.85,1018.0,1014.09,751.18
2018,6,4,12,30,936.0,116.0,4.6,23.7,1016.0,1010.06,749.52
2018,6,4,12,45,934.5,115.5,4.65,23.6,1006.5,1000.48,744.09
2018,6,4,13,0,933.0,115.0,4.7,23.5,997.0,987.27,736.32
2018,6,4,13,15,930.5,113.5,4.75,23.3,980.0,968.59,725.2
2018,6,4,13,30,928.0,112.0,4.8,23.1,963.0,946.42,711.71
2018,6,4,13,45,924.0,110.5,4.8,22.85,939.5,919.53,694.73
2018,6,4,14,0,920.0,109.0,4.8,22.6,916.0,889.42,675.48
2018,6,4,14,15,880.5,123.5,4.8,22.3,874.5,842.61,644.48
2018,6,4,14,30,841.0,138.0,4.8,22.0,833.0,800.56,616.59
2018,6,4,14,45,847.0,127.5,4.8,21.7,801.5,762.2,591.01
2018,6,4,15,0,853.0,117.0,4.8,21.4,770.0,717.39,559.51
2018,6,4,15,15,859.5,107.0,4.8,21.4,734.5,674.65,527.66
2018,6,4,15,30,866.0,97.0,4.8,21.4,699.0,628.85,492.64
2018,6,4,15,45,850.5,95.0,4.75,20.6,653.5,575.37,451.88
2018,6,4,16,0,835.0,93.0,4.7,19.8,608.0,521.47,409.42
2018,6,4,16,15,813.5,90.5,4.65,19.3,558.5,463.4,361.88
2018,6,4,16,30,792.0,88.0,4.6,18.8,509.0,406.04,313.43
2018,6,4,16,45,767.0,84.5,4.5,18.35,459.0,347.54,262.7
2018,6,4,17,0,742.0,81.0,4.4,17.9,409.0,290.76,212.4
2018,6,4,17,15,705.5,77.0,4.35,17.25,357.5,230.29,159.5
2018,6,4,17,30,669.0,73.0,4.3,16.6,306.0,175.75,112.74
2018,6,4,17,45,616.5,68.0,4.2,15.95,256.0,122.5,71.56
2018,6,4,18,0,564.0,63.0,4.1,15.3,206.0,75.35,42.96
2018,6,4,18,15,479.5,55.5,4.0,14.8,158.5,43.0,32.49
2018,6,4,18,30,395.0,48.0,3.9,14.3,111.0,38.36,27.99
2018,6,4,18,45,283.5,37.5,3.75,13.8,74.5,29.25,19.1
2018,6,4,19,0,172.0,27.0,3.6,13.3,38.0,21.32,4.85
2018,6,4,19,15,89.5,14.5,3.6,13.1,20.0,13.19,0.0
2018,6,4,19,30,7.0,2.0,3.6,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,28.5,7.0,3.5,11.55,8.0,0.0,0.0
2018,6,5,5,0,57.0,14.0,3.6,11.7,16.0,12.73,0.0
2018,6,5,5,15,161.5,29.5,3.75,12.0,46.5,23.2,9.69
2018,6,5,5,30,266.0,45.0,3.9,12.3,77.0,34.97,24.47
2018,6,5,5,45,355.5,56.0,4.0,12.55,120.0,42.9,32.32
2018,6,5,6,0,445.0,67.0,4.1,12.8,163.0,52.56,41.36
2018,6,5,6,15,502.0,76.0,4.1,13.0,211.0,89.72,55.17
2018,6,5,6,30,559.0,85.0,4.1,13.2,259.0,137.65,87.17
2018,6,5,6,45,596.5,94.0,4.1,13.45,309.5,188.87,128.72
2018,6,5,7,0,634.0,103.0,4.1,13.7,360.0,244.25,176.73
2018,6,5,7,15,660.5,110.0,4.05,14.15,409.0,298.46,224.9
2018,6,5,7,30,687.0,117.0,4.0,14.6,458.0,354.97,274.55
2018,6,5,7,45,726.0,118.0,4.0,15.1,511.5,413.15,324.38
2018,6,5,8,0,765.0,119.0,4.0,15.6,565.0,474.27,375.33
2018,6,5,8,15,787.5,121.0,4.0,16.2,613.0,531.27,421.57
2018,6,5,8,30,810.0,123.0,4.0,16.8,661.0,587.47,465.78
2018,6,5,8,45,826.0,124.5,4.0,17.35,704.0,639.38,505.5
2018,6,5,9,0,842.0,126.0,4.0,17.9,747.0,690.55,543.52
2018,6,5,9,15,864.0,123.0,4.0,18.4,789.0,736.91,577.35
2018,6,5,9,30,886.0,120.0,4.0,18.9,831.0,785.54,610.78
2018,6,5,9,45,900.5,117.5,3.95,19.35,865.5,827.53,638.12
2018,6,5,10,0,915.0,115.0,3.9,19.8,900.0,867.47,663.67
2018,6,5,10,15,926.5,112.5,3.9,20.15,928.5,902.57,686.05
2018,6,5,10,30,938.0,110.0,3.9,20.5,957.0,934.95,706.4
2018,6,5,10,45,937.0,113.5,3.9,20.85,975.0,958.95,720.92
2018,6,5,11,0,936.0,117.0,3.9,21.2,993.0,979.33,733.01
2018,6,5,11,15,934.5,120.0,3.9,21.35,1004.5,995.1,742.61
2018,6,5,11,30,933.0,123.0,3.9,21.5,1016.0,1007.17,749.81
2018,6,5,11,45,925.5,128.5,3.95,21.65,1018.5,1012.17,752.74
2018,6,5,12,0,918.0,134.0,4.0,21.8,1021.0,1013.42,753.32
2018,6,5,12,15,933.5,124.5,4.05,21.7,1024.5,1019.05,757.69
2018,6,5,12,30,949.0,115.0,4.1,21.6,1028.0,1020.85,759.59
2018,6,5,12,45,940.0,119.5,4.15,21.5,1016.5,1008.89,752.4
2018,6,5,13,0,931.0,124.0,4.2,21.4,1005.0,993.42,743.01
2018,6,5,13,15,898.0,140.5,4.25,21.15,978.0,963.78,724.48
2018,6,5,13,30,865.0,157.0,4.3,20.9,951.0,940.99,710.63
2018,6,5,13,45,893.0,136.0,4.35,20.65,937.5,916.27,695.34
2018,6,5,14,0,921.0,115.0,4.4,20.4,924.0,895.74,682.94
2018,6,5,14,15,915.5,112.5,4.35,20.1,893.5,860.42,659.74
2018,6,5,14,30,910.0,110.0,4.3,19.8,863.0,822.28,634.46
2018,6,5,14,45,903.0,107.5,4.3,19.45,827.0,780.38,606.58
2018,6,5,15,0,896.0,105.0,4.3,19.1,791.0,736.15,576.26
2018,6,5,15,15,884.0,103.0,4.3,19.1,749.5,687.01,539.46
2018,6,5,15,30,872.0,101.0,4.3,19.1,708.0,636.42,500.68
2018,6,5,15,45,858.5,97.5,4.25,18.5,662.0,582.39,459.19
2018,6,5,16,0,845.0,94.0,4.2,17.9,616.0,527.75,415.85
2018,6,5,16,15,827.0,90.5,4.15,17.55,567.0,469.84,368.19
2018,6,5,16,30,809.0,87.0,4.1,17.2,518.0,412.25,319.27
2018,6,5,16,45,784.0,82.5,4.0,16.8,466.5,351.91,266.9
2018,6,5,17,0,759.0,78.0,3.9,16.4,415.0,293.27,214.87
2018,6,5,17,15,722.0,75.0,3.85,15.9,363.5,235.26,163.62
2018,6,5,17,30,685.0,72.0,3.8,15.4,312.0,178.02,114.37
2018,6,5,17,45,633.5,66.5,3.7,14.9,261.0,123.49,71.88
2018,6,5,18,0,582.0,61.0,3.6,14.4,210.0,74.94,42.07
2018,6,5,18,15,502.5,54.5,3.45,13.9,163.0,42.14,31.87
2018,6,5,18,30,423.0,48.0,3.3,13.4,116.0,38.36,28.12
2018,6,5,18,45,305.5,38.0,3.15,12.9,78.5,31.19,20.9
2018,6,5,19,0,188.0,28.0,3.0,12.4,41.0,22.13,6.2
2018,6,5,19,15,98.5,15.0,3.05,12.3,21.5,13.64,0.0
2018,6,5,19,30,9.0,2.0,3.1,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.15,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,4,45,4.0,4.5,3.55,12.2,4.5,0.0,0.0
2018,6,6,5,0,8.0,9.0,3.6,12.3,9.0,8.19,0.0
2018,6,6,5,15,25.5,23.5,3.65,12.5,26.0,19.83,7.59
2018,6,6,5,30,43.0,38.0,3.7,12.7,43.0,31.48,21.45
2018,6,6,5,45,66.0,53.5,3.75,12.9,65.5,43.68,32.97
2018,6,6,6,0,89.0,69.0,3.8,13.1,88.0,55.66,44.07
2018,6,6,6,15,69.5,66.0,3.8,13.35,83.5,59.52,43.26
2018,6,6,6,30,50.0,63.0,3.8,13.6,79.0,60.56,44.17
2018,6,6,6,45,57.0,69.0,3.8,13.9,90.0,70.9,52.61
2018,6,6,7,0,64.0,75.0,3.8,14.2,101.0,82.0,61.95
2018,6,6,7,15,108.5,129.5,3.85,14.5,180.5,146.87,115.34
2018,6,6,7,30,153.0,184.0,3.9,14.8,260.0,217.25,172.8
2018,6,6,7,45,118.5,210.5,3.9,15.1,273.0,236.76,189.32
2018,6,6,8,0,84.0,237.0,3.9,15.4,286.0,249.65,199.73
2018,6,6,8,15,105.0,260.0,3.95,15.85,326.5,290.55,232.04
2018,6,6,8,30,126.0,283.0,4.0,16.3,367.0,330.68,263.3
2018,6,6,8,45,207.0,298.5,4.0,16.75,447.0,403.07,320.08
2018,6,6,9,0,288.0,314.0,4.0,17.2,527.0,488.1,385.48
2018,6,6,9,15,326.0,325.5,4.05,17.55,578.0,540.57,424.82
2018,6,6,9,30,364.0,337.0,4.1,17.9,629.0,595.19,465.29
2018,6,6,9,45,420.0,323.0,4.1,18.25,673.5,649.1,505.15
2018,6,6,10,0,476.0,309.0,4.1,18.6,718.0,698.81,541.5
2018,6,6,10,15,528.5,296.0,4.15,18.8,763.0,747.85,577.3
2018,6,6,10,30,581.0,283.0,4.2,19.0,808.0,798.6,613.87
2018,6,6,10,45,507.5,322.0,4.3,19.2,787.5,783.82,600.67
2018,6,6,11,0,434.0,361.0,4.4,19.4,767.0,764.66,584.76
2018,6,6,11,15,284.0,399.5,4.45,19.55,666.5,660.52,506.08
2018,6,6,11,30,134.0,438.0,4.5,19.7,566.0,550.48,421.5
2018,6,6,11,45,111.0,444.5,4.55,19.85,551.0,536.51,410.67
2018,6,6,12,0,88.0,451.0,4.6,20.0,536.0,510.41,390.57
2018,6,6,12,15,76.0,434.0,4.6,20.0,507.5,482.38,369.66
2018,6,6,12,30,64.0,417.0,4.6,20.0,479.0,453.94,348.34
2018,6,6,12,45,53.0,404.5,4.65,19.95,455.5,430.54,330.86
2018,6,6,13,0,42.0,392.0,4.7,19.9,432.0,407.05,313.21
2018,6,6,13,15,37.0,373.0,4.7,19.8,407.5,382.91,295.24
2018,6,6,13,30,32.0,354.0,4.7,19.7,383.0,358.83,277.23
2018,6,6,13,45,145.0,314.0,4.65,19.55,442.0,426.95,333.43
2018,6,6,14,0,258.0,274.0,4.6,19.4,501.0,486.54,382.0
2018,6,6,14,15,259.5,275.0,4.6,19.25,496.5,479.28,376.65
2018,6,6,14,30,261.0,276.0,4.6,19.1,492.0,470.88,370.62
2018,6,6,14,45,315.0,259.5,4.55,18.95,509.0,483.75,381.86
2018,6,6,15,0,369.0,243.0,4.5,18.8,526.0,498.83,394.25
2018,6,6,15,15,414.0,237.5,4.5,18.8,539.0,504.65,398.92
2018,6,6,15,30,459.0,232.0,4.5,18.8,552.0,505.18,399.14
2018,6,6,15,45,561.0,191.0,4.5,18.3,556.0,500.04,395.99
2018,6,6,16,0,663.0,150.0,4.5,17.8,560.0,486.62,385.0
2018,6,6,16,15,540.0,166.0,4.45,17.4,482.5,404.02,318.82
2018,6,6,16,30,417.0,182.0,4.4,17.0,405.0,335.86,263.89
2018,6,6,16,45,467.0,156.5,4.4,16.6,383.0,304.19,235.52
2018,6,6,17,0,517.0,131.0,4.4,16.2,361.0,266.43,200.54
2018,6,6,17,15,519.0,118.0,4.3,15.7,324.5,222.16,160.75
2018,6,6,17,30,521.0,105.0,4.2,15.2,288.0,177.29,121.07
2018,6,6,17,45,461.5,96.0,4.1,14.7,239.0,128.41,83.46
2018,6,6,18,0,402.0,87.0,4.0,14.2,190.0,86.46,56.75
2018,6,6,18,15,325.0,74.5,3.8,13.8,146.0,55.95,44.12
2018,6,6,18,30,248.0,62.0,3.6,13.4,102.0,47.34,36.01
2018,6,6,18,45,161.5,45.5,3.4,12.95,68.0,35.95,25.0
2018,6,6,19,0,75.0,29.0,3.2,12.5,34.0,23.2,7.58
2018,6,6,19,15,38.5,15.0,3.25,12.45,17.5,13.64,0.0
2018,6,6,19,30,2.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,11.65,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,11.7,4.0,3.64,0.0
2018,6,7,5,15,0.5,9.5,3.5,11.95,9.5,8.34,0.0
2018,6,7,5,30,0.0,15.0,3.6,12.2,15.0,13.18,5.73
2018,6,7,5,45,0.0,23.5,3.7,12.45,23.5,20.68,12.71
2018,6,7,6,0,0.0,32.0,3.8,12.7,32.0,28.18,19.64
2018,6,7,6,15,0.0,41.5,3.85,13.15,41.5,36.59,25.89
2018,6,7,6,30,0.0,51.0,3.9,13.6,51.0,45.01,33.1
2018,6,7,6,45,0.0,74.0,3.95,14.05,74.0,65.29,50.29
2018,6,7,7,0,0.0,97.0,4.0,14.5,97.0,85.21,66.91
2018,6,7,7,15,1.0,124.5,4.0,15.0,125.0,109.44,86.82
2018,6,7,7,30,2.0,152.0,4.0,15.5,153.0,134.03,106.71
2018,6,7,7,45,10.0,177.0,4.05,16.0,183.0,159.68,127.13
2018,6,7,8,0,18.0,202.0,4.1,16.5,213.0,186.41,148.23
2018,6,7,8,15,73.5,244.0,4.05,16.95,292.5,256.26,203.9
2018,6,7,8,30,129.0,286.0,4.0,17.4,372.0,334.81,265.55
2018,6,7,8,45,190.0,306.5,3.95,17.85,442.0,399.47,315.59
2018,6,7,9,0,251.0,327.0,3.9,18.3,512.0,475.02,373.11
2018,6,7,9,15,390.0,297.0,3.9,18.7,602.0,565.28,442.5
2018,6,7,9,30,529.0,267.0,3.9,19.1,692.0,659.97,513.79
2018,6,7,9,45,684.5,209.0,3.95,19.55,782.0,752.02,582.41
2018,6,7,10,0,840.0,151.0,4.0,20.0,872.0,844.94,648.34
2018,6,7,10,15,853.0,150.0,4.1,20.2,901.5,881.24,672.26
2018,6,7,10,30,866.0,149.0,4.2,20.4,931.0,906.78,688.98
2018,6,7,10,45,871.0,150.5,4.3,20.65,951.5,932.57,705.81
2018,6,7,11,0,876.0,152.0,4.4,20.9,972.0,955.24,720.48
2018,6,7,11,15,880.0,152.0,4.45,21.0,985.5,972.4,731.65
2018,6,7,11,30,884.0,152.0,4.5,21.1,999.0,986.23,740.74
2018,6,7,11,45,886.0,151.5,4.5,21.2,1004.5,994.34,745.63
2018,6,7,12,0,888.0,151.0,4.5,21.3,1010.0,999.02,748.33
2018,6,7,12,15,888.0,152.0,4.5,21.4,1009.0,999.71,748.48
2018,6,7,12,30,888.0,153.0,4.5,21.5,1008.0,996.97,746.44
2018,6,7,12,45,885.5,152.5,4.45,21.55,998.5,987.05,739.39
2018,6,7,13,0,883.0,152.0,4.4,21.6,989.0,973.73,730.35
2018,6,7,13,15,881.0,150.0,4.4,21.65,972.5,956.12,718.77
2018,6,7,13,30,879.0,148.0,4.4,21.7,956.0,935.18,704.98
2018,6,7,13,45,876.5,145.5,4.4,21.8,934.0,910.08,688.24
2018,6,7,14,0,874.0,143.0,4.4,21.9,912.0,881.83,669.33
2018,6,7,14,15,868.5,140.5,4.35,21.8,882.5,848.11,646.86
2018,6,7,14,30,863.0,138.0,4.3,21.7,853.0,817.3,626.36
2018,6,7,14,45,855.5,134.0,4.3,21.65,817.0,774.63,597.35
2018,6,7,15,0,848.0,130.0,4.3,21.6,781.0,729.82,565.16
2018,6,7,15,15,834.5,127.5,4.3,21.6,739.5,680.57,528.69
2018,6,7,15,30,821.0,125.0,4.3,21.6,698.0,630.15,490.52
2018,6,7,15,45,808.0,120.0,4.2,21.0,653.0,576.75,450.0
2018,6,7,16,0,795.0,115.0,4.1,20.4,608.0,522.69,407.71
2018,6,7,16,15,779.0,109.5,4.05,19.9,560.5,466.4,362.25
2018,6,7,16,30,763.0,104.0,4.0,19.4,513.0,410.32,315.48
2018,6,7,16,45,738.0,99.0,3.9,18.9,462.5,349.88,264.01
2018,6,7,17,0,713.0,94.0,3.8,18.4,412.0,293.03,214.35
2018,6,7,17,15,676.5,88.5,3.7,17.75,360.5,235.11,164.06
2018,6,7,17,30,640.0,83.0,3.6,17.1,309.0,180.89,117.93
2018,6,7,17,45,589.5,76.0,3.5,16.5,258.5,127.78,76.78
2018,6,7,18,0,539.0,69.0,3.4,15.9,208.0,80.6,47.41
2018,6,7,18,15,463.0,61.0,3.15,15.25,162.0,47.52,36.45
2018,6,7,18,30,387.0,53.0,2.9,14.6,116.0,42.69,31.8
2018,6,7,18,45,278.5,41.0,2.7,13.95,78.5,31.92,21.55
2018,6,7,19,0,170.0,29.0,2.5,13.3,41.0,22.87,8.04
2018,6,7,19,15,88.5,15.5,2.45,13.0,21.5,14.1,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.35,11.45,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.5,11.9,18.0,13.64,0.0
2018,6,8,5,15,191.5,28.5,2.65,12.45,48.0,22.42,9.59
2018,6,8,5,30,298.0,42.0,2.8,13.0,78.0,32.66,22.47
2018,6,8,5,45,379.5,52.0,3.0,13.6,120.0,41.43,30.92
2018,6,8,6,0,461.0,62.0,3.2,14.2,162.0,48.09,37.19
2018,6,8,6,15,519.5,70.0,3.2,14.75,210.0,84.13,49.91
2018,6,8,6,30,578.0,78.0,3.2,15.3,258.0,132.23,81.13
2018,6,8,6,45,619.5,84.0,3.2,15.85,308.0,182.46,121.02
2018,6,8,7,0,661.0,90.0,3.2,16.4,358.0,237.25,167.78
2018,6,8,7,15,692.5,94.5,3.2,17.05,408.5,292.0,215.76
2018,6,8,7,30,724.0,99.0,3.2,17.7,459.0,349.54,265.58
2018,6,8,7,45,747.5,103.5,3.2,18.35,508.5,408.06,315.17
2018,6,8,8,0,771.0,108.0,3.2,19.0,558.0,465.75,362.64
2018,6,8,8,15,789.0,111.0,3.2,19.6,604.0,520.17,406.2
2018,6,8,8,30,807.0,114.0,3.2,20.2,650.0,574.67,448.38
2018,6,8,8,45,821.0,117.0,3.25,20.75,693.0,626.5,487.46
2018,6,8,9,0,835.0,120.0,3.3,21.3,736.0,677.47,524.76
2018,6,8,9,15,844.5,122.5,3.35,21.85,773.5,723.64,557.59
2018,6,8,9,30,854.0,125.0,3.4,22.4,811.0,763.71,584.74
2018,6,8,9,45,860.5,127.5,3.45,22.95,842.5,802.97,610.03
2018,6,8,10,0,867.0,130.0,3.5,23.5,874.0,839.79,633.32
2018,6,8,10,15,873.5,130.5,3.55,23.95,900.0,872.11,653.57
2018,6,8,10,30,880.0,131.0,3.6,24.4,926.0,901.64,671.81
2018,6,8,10,45,884.5,132.0,3.65,24.8,946.0,926.88,687.21
2018,6,8,11,0,889.0,133.0,3.7,25.2,966.0,948.95,700.47
2018,6,8,11,15,892.5,132.5,3.7,25.65,978.5,965.42,709.59
2018,6,8,11,30,896.0,132.0,3.7,26.1,991.0,978.51,716.53
2018,6,8,11,45,898.5,130.5,3.75,26.55,996.0,986.29,720.39
2018,6,8,12,0,901.0,129.0,3.8,27.0,1001.0,990.6,722.09
2018,6,8,12,15,898.5,130.0,3.9,27.15,998.0,988.98,721.19
2018,6,8,12,30,896.0,131.0,4.0,27.3,995.0,983.88,718.14
2018,6,8,12,45,891.0,133.0,4.1,27.45,985.0,973.89,711.97
2018,6,8,13,0,886.0,135.0,4.2,27.6,975.0,960.53,703.65
2018,6,8,13,15,883.5,133.0,4.25,27.5,958.5,942.43,692.68
2018,6,8,13,30,881.0,131.0,4.3,27.4,942.0,921.0,679.51
2018,6,8,13,45,877.0,128.5,4.4,27.3,918.5,894.57,663.18
2018,6,8,14,0,873.0,126.0,4.5,27.2,895.0,865.07,644.68
2018,6,8,14,15,867.5,123.5,4.5,27.0,865.5,831.43,623.06
2018,6,8,14,30,862.0,121.0,4.5,26.8,836.0,795.12,599.43
2018,6,8,14,45,855.0,117.5,4.55,26.55,801.0,754.25,572.75
2018,6,8,15,0,848.0,114.0,4.6,26.3,766.0,711.2,543.42
2018,6,8,15,15,835.5,112.0,4.6,26.3,725.5,663.94,508.72
2018,6,8,15,30,823.0,110.0,4.6,26.3,685.0,617.15,473.52
2018,6,8,15,45,810.5,105.5,4.65,25.55,641.0,564.55,434.65
2018,6,8,16,0,798.0,101.0,4.7,24.8,597.0,511.23,393.83
2018,6,8,16,15,782.5,96.0,4.6,24.2,550.0,455.62,349.27
2018,6,8,16,30,767.0,91.0,4.5,23.6,503.0,400.15,303.39
2018,6,8,16,45,744.5,86.5,4.45,23.05,454.0,343.12,255.07
2018,6,8,17,0,722.0,82.0,4.4,22.5,405.0,287.56,206.88
2018,6,8,17,15,690.5,76.5,4.2,21.75,355.0,228.14,155.69
2018,6,8,17,30,659.0,71.0,4.0,21.0,305.0,174.12,109.96
2018,6,8,17,45,615.5,65.0,3.85,20.25,256.5,121.64,69.48
2018,6,8,18,0,572.0,59.0,3.7,19.5,208.0,74.16,40.25
2018,6,8,18,15,506.5,52.0,3.45,18.75,163.0,39.84,29.23
2018,6,8,18,30,441.0,45.0,3.2,18.0,118.0,35.5,25.15
2018,6,8,18,45,341.5,35.5,2.9,17.25,81.0,28.69,18.56
2018,6,8,19,0,242.0,26.0,2.6,16.5,44.0,21.65,7.71
2018,6,8,19,15,129.0,14.0,2.6,16.1,23.0,12.73,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,1.5,2.65,13.65,1.5,0.0,0.0
2018,6,9,5,0,1.0,3.0,2.8,13.8,3.0,2.73,0.0
2018,6,9,5,15,0.5,9.0,3.05,14.1,9.0,7.9,0.0
2018,6,9,5,30,0.0,15.0,3.3,14.4,15.0,13.18,5.65
2018,6,9,5,45,0.0,15.5,3.5,14.65,15.5,13.62,6.35
2018,6,9,6,0,0.0,16.0,3.7,14.9,16.0,14.06,6.88
2018,6,9,6,15,0.5,36.0,3.8,15.25,36.0,31.75,21.51
2018,6,9,6,30,1.0,56.0,3.9,15.6,56.0,49.57,36.65
2018,6,9,6,45,29.0,98.0,4.0,15.9,109.5,90.19,69.65
2018,6,9,7,0,57.0,140.0,4.1,16.2,163.0,134.33,105.36
2018,6,9,7,15,79.0,165.5,4.1,16.3,202.0,167.08,131.87
2018,6,9,7,30,101.0,191.0,4.1,16.4,241.0,204.18,161.97
2018,6,9,7,45,144.0,214.5,4.1,16.55,294.0,250.02,198.76
2018,6,9,8,0,187.0,238.0,4.1,16.7,347.0,300.65,239.28
2018,6,9,8,15,216.0,258.5,4.1,16.9,394.5,345.91,275.22
2018,6,9,8,30,245.0,279.0,4.1,17.1,442.0,397.98,315.98
2018,6,9,8,45,328.0,282.0,4.1,17.35,515.0,466.35,369.39
2018,6,9,9,0,411.0,285.0,4.1,17.6,588.0,547.27,431.4
2018,6,9,9,15,422.0,298.0,4.2,18.05,623.5,587.63,460.91
2018,6,9,9,30,433.0,311.0,4.3,18.5,659.0,627.62,489.86
2018,6,9,9,45,429.5,327.5,4.35,19.0,684.5,658.89,511.45
2018,6,9,10,0,426.0,344.0,4.4,19.5,710.0,688.44,531.48
2018,6,9,10,15,445.0,350.5,4.5,19.9,743.0,726.05,558.1
2018,6,9,10,30,464.0,357.0,4.6,20.3,776.0,762.98,583.9
2018,6,9,10,45,511.0,347.5,4.7,20.75,818.5,809.12,616.73
2018,6,9,11,0,558.0,338.0,4.8,21.2,861.0,854.89,648.9
2018,6,9,11,15,525.5,362.0,4.9,21.45,860.0,857.42,649.05
2018,6,9,11,30,493.0,386.0,5.0,21.7,859.0,856.61,647.12
2018,6,9,11,45,500.5,384.5,5.1,21.95,867.0,867.04,654.41
2018,6,9,12,0,508.0,383.0,5.2,22.2,875.0,875.15,660.04
2018,6,9,12,15,362.0,425.0,5.25,22.1,775.0,767.07,580.84
2018,6,9,12,30,216.0,467.0,5.3,22.0,675.0,657.15,498.9
2018,6,9,12,45,341.0,425.5,5.35,21.95,750.5,742.19,564.57
2018,6,9,13,0,466.0,384.0,5.4,21.9,826.0,822.02,624.72
2018,6,9,13,15,564.5,327.0,5.45,21.75,853.0,849.62,647.71
2018,6,9,13,30,663.0,270.0,5.5,21.6,880.0,872.15,667.25
2018,6,9,13,45,597.5,292.0,5.5,21.5,831.5,817.92,627.59
2018,6,9,14,0,532.0,314.0,5.5,21.4,783.0,764.57,588.5
2018,6,9,14,15,508.5,310.0,5.5,21.2,746.0,723.08,559.02
2018,6,9,14,30,485.0,306.0,5.5,21.0,709.0,681.18,528.81
2018,6,9,14,45,464.0,298.0,5.5,20.8,670.0,637.4,496.92
2018,6,9,15,0,443.0,290.0,5.5,20.6,631.0,593.68,464.62
2018,6,9,15,15,432.5,277.5,5.5,20.6,595.5,553.18,434.1
2018,6,9,15,30,422.0,265.0,5.5,20.6,560.0,512.39,402.86
2018,6,9,15,45,432.5,241.5,5.45,20.05,527.0,473.59,373.56
2018,6,9,16,0,443.0,218.0,5.4,19.5,494.0,432.84,341.85
2018,6,9,16,15,419.5,205.0,5.35,19.1,449.5,383.83,302.49
2018,6,9,16,30,396.0,192.0,5.3,18.7,405.0,336.57,263.8
2018,6,9,16,45,386.5,173.0,5.25,18.3,364.0,291.06,225.62
2018,6,9,17,0,377.0,154.0,5.2,17.9,323.0,246.26,187.31
2018,6,9,17,15,350.5,138.0,5.05,17.45,280.0,200.88,148.81
2018,6,9,17,30,324.0,122.0,4.9,17.0,237.0,158.78,113.62
2018,6,9,17,45,299.5,104.5,4.75,16.5,198.0,119.31,82.22
2018,6,9,18,0,275.0,87.0,4.6,16.0,159.0,81.04,55.09
2018,6,9,18,15,225.5,72.0,4.4,15.45,122.5,55.89,43.81
2018,6,9,18,30,176.0,57.0,4.2,14.9,86.0,44.79,33.63
2018,6,9,18,45,130.0,42.0,4.0,14.35,59.5,33.42,22.87
2018,6,9,19,0,84.0,27.0,3.8,13.8,33.0,21.8,8.42
2018,6,9,19,15,45.5,14.5,3.65,13.5,17.5,13.19,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,12.9,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.5,2.0,10.3,8.5,0.0,0.0
2018,6,10,5,0,61.0,15.0,2.2,10.7,17.0,13.64,0.0
2018,6,10,5,15,142.0,28.0,2.3,11.35,42.5,21.95,9.48
2018,6,10,5,30,223.0,41.0,2.4,12.0,68.0,31.71,21.77
2018,6,10,5,45,300.0,51.5,2.55,12.65,106.0,39.25,29.13
2018,6,10,6,0,377.0,62.0,2.7,13.3,144.0,46.58,35.99
2018,6,10,6,15,438.5,72.0,2.8,14.05,191.0,80.52,49.76
2018,6,10,6,30,500.0,82.0,2.9,14.8,238.0,125.65,79.23
2018,6,10,6,45,505.5,96.5,3.05,15.6,278.0,172.24,117.49
2018,6,10,7,0,511.0,111.0,3.2,16.4,318.0,217.17,156.7
2018,6,10,7,15,530.5,123.5,3.25,17.15,363.5,266.58,199.55
2018,6,10,7,30,550.0,136.0,3.3,17.9,409.0,320.3,245.37
2018,6,10,7,45,627.0,130.5,3.4,18.6,472.5,380.39,294.71
2018,6,10,8,0,704.0,125.0,3.5,19.3,536.0,447.62,348.98
2018,6,10,8,15,724.0,130.0,3.5,19.85,582.5,501.93,392.41
2018,6,10,8,30,744.0,135.0,3.5,20.4,629.0,556.71,434.89
2018,6,10,8,45,784.0,129.5,3.5,21.0,680.5,614.03,478.16
2018,6,10,9,0,824.0,124.0,3.5,21.6,732.0,672.39,521.0
2018,6,10,9,15,841.5,123.0,3.5,22.05,772.0,720.34,555.31
2018,6,10,9,30,859.0,122.0,3.5,22.5,812.0,763.02,584.48
2018,6,10,9,45,870.5,122.0,3.5,23.0,845.5,804.05,610.9
2018,6,10,10,0,882.0,122.0,3.5,23.5,879.0,842.95,635.5
2018,6,10,10,15,888.0,123.0,3.5,23.9,905.5,875.81,655.92
2018,6,10,10,30,894.0,124.0,3.5,24.3,932.0,905.8,674.26
2018,6,10,10,45,899.0,124.0,3.5,24.7,951.5,930.93,689.24
2018,6,10,11,0,904.0,124.0,3.5,25.1,971.0,952.87,702.06
2018,6,10,11,15,907.0,124.0,3.55,25.3,983.5,969.65,712.36
2018,6,10,11,30,910.0,124.0,3.6,25.5,996.0,982.99,720.48
2018,6,10,11,45,912.5,122.0,3.65,25.75,1001.0,990.48,724.71
2018,6,10,12,0,915.0,120.0,3.7,26.0,1006.0,994.45,726.77
2018,6,10,12,15,915.5,119.0,3.8,26.05,1004.0,993.91,726.9
2018,6,10,12,30,916.0,118.0,3.9,26.1,1002.0,989.8,724.8
2018,6,10,12,45,916.0,116.0,4.0,26.15,992.5,980.7,719.5
2018,6,10,13,0,916.0,114.0,4.1,26.2,983.0,968.02,711.92
2018,6,10,13,15,912.5,113.5,4.15,26.1,966.5,950.01,700.98
2018,6,10,13,30,909.0,113.0,4.2,26.0,950.0,928.62,687.82
2018,6,10,13,45,904.5,110.5,4.3,25.9,926.0,901.16,670.78
2018,6,10,14,0,900.0,108.0,4.4,25.8,902.0,870.58,651.52
2018,6,10,14,15,893.0,106.5,4.45,25.55,872.0,835.95,629.48
2018,6,10,14,30,886.0,105.0,4.5,25.3,842.0,798.67,605.41
2018,6,10,14,45,877.0,103.5,4.5,25.05,806.5,757.46,578.14
2018,6,10,15,0,868.0,102.0,4.5,24.8,771.0,714.14,548.72
2018,6,10,15,15,856.0,100.0,4.5,24.8,730.5,666.51,513.59
2018,6,10,15,30,844.0,98.0,4.5,24.8,690.0,617.5,476.61
2018,6,10,15,45,830.5,95.0,4.55,23.9,645.5,565.59,438.23
2018,6,10,16,0,817.0,92.0,4.6,23.0,601.0,513.01,397.87
2018,6,10,16,15,800.0,88.0,4.55,22.4,553.5,456.81,352.59
2018,6,10,16,30,783.0,84.0,4.5,21.8,506.0,400.86,306.03
2018,6,10,16,45,761.0,79.5,4.5,21.2,457.0,343.23,256.88
2018,6,10,17,0,739.0,75.0,4.5,20.6,408.0,286.98,207.7
2018,6,10,17,15,708.0,70.5,4.35,19.85,358.0,230.29,158.13
2018,6,10,17,30,677.0,66.0,4.2,19.1,308.0,176.57,112.1
2018,6,10,17,45,633.5,61.0,4.1,18.35,259.5,121.27,68.85
2018,6,10,18,0,590.0,56.0,4.0,17.6,211.0,73.58,39.17
2018,6,10,18,15,524.5,49.5,3.7,16.9,165.5,37.71,27.62
2018,6,10,18,30,459.0,43.0,3.4,16.2,120.0,33.68,23.81
2018,6,10,18,45,357.0,35.0,3.1,15.55,83.0,28.14,18.33
2018,6,10,19,0,255.0,27.0,2.8,14.9,46.0,22.5,9.25
2018,6,10,19,15,141.5,16.0,2.7,14.55,25.0,14.55,0.0
2018,6,10,19,30,28.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,6,10,19,45,14.0,2.5,2.45,13.85,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.5,1.85,11.95,9.5,0.0,0.0
2018,6,11,5,0,116.0,15.0,2.0,12.3,19.0,13.64,0.0
2018,6,11,5,15,240.0,25.5,2.05,12.95,50.0,20.97,8.75
2018,6,11,5,30,364.0,36.0,2.1,13.6,81.0,29.0,19.3
2018,6,11,5,45,448.5,43.5,2.2,14.2,123.5,34.03,24.36
2018,6,11,6,0,533.0,51.0,2.3,14.8,166.0,38.94,29.0
2018,6,11,6,15,587.0,56.5,2.3,15.55,214.0,74.86,40.34
2018,6,11,6,30,641.0,62.0,2.3,16.3,262.0,124.06,71.32
2018,6,11,6,45,679.0,66.0,2.3,17.1,311.5,178.02,113.98
2018,6,11,7,0,717.0,70.0,2.3,17.9,361.0,233.06,160.86
2018,6,11,7,15,744.5,74.0,2.3,18.65,411.0,288.8,209.64
2018,6,11,7,30,772.0,78.0,2.3,19.4,461.0,346.8,259.69
2018,6,11,7,45,792.0,81.5,2.3,20.2,510.0,403.25,307.31
2018,6,11,8,0,812.0,85.0,2.3,21.0,559.0,460.52,353.94
2018,6,11,8,15,828.0,88.0,2.3,21.65,605.5,515.88,397.65
2018,6,11,8,30,844.0,91.0,2.3,22.3,652.0,570.38,439.15
2018,6,11,8,45,856.0,93.5,2.3,22.95,694.5,621.47,476.73
2018,6,11,9,0,868.0,96.0,2.3,23.6,737.0,671.41,512.23
2018,6,11,9,15,868.5,103.0,2.3,24.25,772.5,716.19,542.8
2018,6,11,9,30,869.0,110.0,2.3,24.9,808.0,758.37,569.58
2018,6,11,9,45,864.5,119.0,2.3,25.55,837.5,795.78,592.35
2018,6,11,10,0,860.0,128.0,2.3,26.2,867.0,829.92,612.61
2018,6,11,10,15,867.0,129.5,2.35,26.75,894.0,863.44,632.88
2018,6,11,10,30,874.0,131.0,2.4,27.3,921.0,894.23,651.16
2018,6,11,10,45,880.0,131.5,2.4,27.9,941.5,920.29,665.7
2018,6,11,11,0,886.0,132.0,2.4,28.5,962.0,943.27,678.17
2018,6,11,11,15,889.0,132.5,2.45,28.95,975.0,960.26,687.66
2018,6,11,11,30,892.0,133.0,2.5,29.4,988.0,973.88,695.09
2018,6,11,11,45,894.0,133.0,2.55,29.8,994.0,982.67,699.67
2018,6,11,12,0,896.0,133.0,2.6,30.2,1000.0,988.01,702.2
2018,6,11,12,15,899.0,131.0,2.7,30.45,999.5,988.99,702.96
2018,6,11,12,30,902.0,129.0,2.8,30.7,999.0,986.46,701.61
2018,6,11,12,45,905.0,125.5,2.85,30.95,991.5,978.99,696.81
2018,6,11,13,0,908.0,122.0,2.9,31.2,984.0,967.91,689.83
2018,6,11,13,15,905.0,121.5,3.0,31.25,968.0,950.55,679.86
2018,6,11,13,30,902.0,121.0,3.1,31.3,952.0,929.82,667.73
2018,6,11,13,45,897.5,119.5,3.2,31.35,929.0,903.56,651.96
2018,6,11,14,0,893.0,118.0,3.3,31.4,906.0,874.19,634.07
2018,6,11,14,15,887.0,116.5,3.4,31.3,877.0,840.65,613.63
2018,6,11,14,30,881.0,115.0,3.5,31.2,848.0,804.4,591.15
2018,6,11,14,45,872.0,113.0,3.55,31.05,812.5,762.94,564.73
2018,6,11,15,0,863.0,111.0,3.6,30.9,777.0,719.38,535.94
2018,6,11,15,15,851.5,108.5,3.6,30.9,736.5,671.84,502.14
2018,6,11,15,30,840.0,106.0,3.6,30.9,696.0,622.88,466.53
2018,6,11,15,45,825.5,103.0,3.7,30.25,651.5,571.52,429.56
2018,6,11,16,0,811.0,100.0,3.8,29.6,607.0,518.0,389.67
2018,6,11,16,15,793.0,97.0,3.8,29.05,560.0,462.58,346.58
2018,6,11,16,30,775.0,94.0,3.8,28.5,513.0,407.5,302.29
2018,6,11,16,45,750.0,90.0,3.75,27.9,463.0,349.68,254.68
2018,6,11,17,0,725.0,86.0,3.7,27.3,413.0,293.57,207.34
2018,6,11,17,15,690.5,81.5,3.6,26.4,362.5,234.08,157.48
2018,6,11,17,30,656.0,77.0,3.5,25.5,312.0,180.36,113.09
2018,6,11,17,45,607.5,71.0,3.4,24.6,262.5,127.4,73.08
2018,6,11,18,0,559.0,65.0,3.3,23.7,213.0,80.04,44.15
2018,6,11,18,15,488.0,57.5,3.0,22.55,167.0,44.28,32.58
2018,6,11,18,30,417.0,50.0,2.7,21.4,121.0,39.71,28.41
2018,6,11,18,45,310.5,39.5,2.4,20.3,83.0,32.15,21.3
2018,6,11,19,0,204.0,29.0,2.1,19.2,45.0,22.84,9.61
2018,6,11,19,15,110.5,16.5,2.0,18.6,24.5,15.01,0.0
2018,6,11,19,30,17.0,4.0,1.9,18.0,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.75,17.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
