Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,699.0,126.0,2.6,26.5,565.0,513.35,391.29
2018,7,21,8,45,715.5,130.0,2.65,27.25,607.5,564.3,428.75
2018,7,21,9,0,732.0,134.0,2.7,28.0,650.0,614.6,464.57
2018,7,21,9,15,737.0,141.5,2.75,28.6,686.5,659.73,495.86
2018,7,21,9,30,742.0,149.0,2.8,29.2,723.0,703.09,525.09
2018,7,21,9,45,742.0,157.5,2.9,29.85,753.0,741.57,550.34
2018,7,21,10,0,742.0,166.0,3.0,30.5,783.0,777.55,572.88
2018,7,21,10,15,711.5,188.5,3.1,30.9,796.5,802.85,588.45
2018,7,21,10,30,681.0,211.0,3.2,31.3,810.0,820.5,598.7
2018,7,21,10,45,664.5,226.0,3.3,31.75,822.5,839.02,609.5
2018,7,21,11,0,648.0,241.0,3.4,32.2,835.0,854.04,617.88
2018,7,21,11,15,714.5,207.0,3.5,32.4,872.0,895.69,645.51
2018,7,21,11,30,781.0,173.0,3.6,32.6,909.0,929.78,667.11
2018,7,21,11,45,783.0,173.5,3.7,32.85,916.0,940.16,673.24
2018,7,21,12,0,785.0,174.0,3.8,33.1,923.0,947.32,677.53
2018,7,21,12,15,794.5,167.5,3.85,33.1,925.5,951.63,680.51
2018,7,21,12,30,804.0,161.0,3.9,33.1,928.0,952.57,681.42
2018,7,21,12,45,814.5,153.0,4.0,33.15,924.5,949.49,680.0
2018,7,21,13,0,825.0,145.0,4.1,33.2,921.0,932.52,669.65
2018,7,21,13,15,822.5,143.5,4.1,33.05,906.5,917.11,660.48
2018,7,21,13,30,820.0,142.0,4.1,32.9,892.0,898.53,649.25
2018,7,21,13,45,816.0,139.5,4.15,32.7,871.0,874.57,634.85
2018,7,21,14,0,812.0,137.0,4.2,32.5,850.0,847.67,618.46
2018,7,21,14,15,806.0,134.5,4.2,32.25,822.5,823.11,603.49
2018,7,21,14,30,800.0,132.0,4.2,32.0,795.0,788.37,581.51
2018,7,21,14,45,792.0,129.0,4.2,31.7,762.0,749.21,556.46
2018,7,21,15,0,784.0,126.0,4.2,31.4,729.0,708.01,529.38
2018,7,21,15,15,771.0,123.5,4.2,31.4,690.5,662.03,496.74
2018,7,21,15,30,758.0,121.0,4.2,31.4,652.0,614.89,462.58
2018,7,21,15,45,743.5,117.0,4.2,30.65,609.5,564.48,426.57
2018,7,21,16,0,729.0,113.0,4.2,29.9,567.0,513.6,389.0
2018,7,21,16,15,711.0,108.5,4.2,29.3,522.0,459.25,347.37
2018,7,21,16,30,693.0,104.0,4.2,28.7,477.0,406.02,305.19
2018,7,21,16,45,667.5,98.5,4.2,28.05,429.0,349.7,259.48
2018,7,21,17,0,642.0,93.0,4.2,27.4,381.0,295.24,214.03
2018,7,21,17,15,607.0,87.5,4.05,26.6,333.0,240.4,167.92
2018,7,21,17,30,572.0,82.0,3.9,25.8,285.0,189.08,124.89
2018,7,21,17,45,524.0,75.0,3.8,24.95,238.0,138.37,84.8
2018,7,21,18,0,476.0,68.0,3.7,24.1,191.0,93.31,53.51
2018,7,21,18,15,408.5,58.5,3.55,23.25,147.5,51.61,32.78
2018,7,21,18,30,341.0,49.0,3.4,22.4,104.0,37.59,26.38
2018,7,21,18,45,249.5,36.5,3.3,21.6,69.5,28.37,17.75
2018,7,21,19,0,158.0,24.0,3.2,20.8,35.0,18.89,3.72
2018,7,21,19,15,83.0,13.0,3.1,20.3,18.5,11.82,0.0
2018,7,21,19,30,8.0,2.0,3.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.65,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,16.8,2.0,0.0,0.0
2018,7,22,5,15,97.0,14.0,1.95,17.3,20.5,12.73,0.0
2018,7,22,5,30,184.0,26.0,2.0,17.8,39.0,20.48,6.45
2018,7,22,5,45,257.5,36.0,2.05,18.3,70.0,27.94,17.85
2018,7,22,6,0,331.0,46.0,2.1,18.8,101.0,36.02,25.54
2018,7,22,6,15,223.5,53.5,2.1,19.35,96.0,45.64,29.23
2018,7,22,6,30,116.0,61.0,2.1,19.9,91.0,60.91,40.9
2018,7,22,6,45,64.0,88.5,2.15,20.5,105.5,85.87,63.27
2018,7,22,7,0,12.0,116.0,2.2,21.1,120.0,103.3,79.66
2018,7,22,7,15,84.5,146.0,2.2,21.8,183.5,150.05,115.02
2018,7,22,7,30,157.0,176.0,2.2,22.5,247.0,207.73,159.48
2018,7,22,7,45,199.5,194.5,2.25,23.15,295.5,251.68,193.74
2018,7,22,8,0,242.0,213.0,2.3,23.8,344.0,303.39,233.78
2018,7,22,8,15,443.0,178.0,2.35,24.45,445.0,392.27,301.78
2018,7,22,8,30,644.0,143.0,2.4,25.1,546.0,499.76,383.02
2018,7,22,8,45,718.5,125.5,2.45,25.75,606.0,562.32,429.46
2018,7,22,9,0,793.0,108.0,2.5,26.4,666.0,629.41,478.31
2018,7,22,9,15,802.5,111.5,2.55,26.95,704.0,676.48,511.17
2018,7,22,9,30,812.0,115.0,2.6,27.5,742.0,717.99,539.08
2018,7,22,9,45,818.0,119.0,2.65,28.05,774.5,758.68,564.87
2018,7,22,10,0,824.0,123.0,2.7,28.6,807.0,797.07,588.75
2018,7,22,10,15,830.5,125.0,2.75,29.05,835.0,831.51,609.97
2018,7,22,10,30,837.0,127.0,2.8,29.5,863.0,863.33,629.29
2018,7,22,10,45,842.0,128.0,2.85,30.0,884.0,890.08,645.03
2018,7,22,11,0,847.0,129.0,2.9,30.5,905.0,913.83,658.79
2018,7,22,11,15,850.5,129.5,2.95,30.85,919.0,932.59,669.71
2018,7,22,11,30,854.0,130.0,3.0,31.2,933.0,948.1,678.6
2018,7,22,11,45,856.0,130.0,3.1,31.55,940.5,958.38,684.57
2018,7,22,12,0,858.0,130.0,3.2,31.9,948.0,965.27,688.49
2018,7,22,12,15,860.0,128.5,3.25,32.1,948.0,967.32,689.5
2018,7,22,12,30,862.0,127.0,3.3,32.3,948.0,965.93,688.44
2018,7,22,12,45,864.0,124.0,3.35,32.55,941.5,959.64,684.22
2018,7,22,13,0,866.0,121.0,3.4,32.8,935.0,949.85,677.89
2018,7,22,13,15,863.0,120.5,3.45,32.8,920.5,934.28,668.62
2018,7,22,13,30,860.0,120.0,3.5,32.8,906.0,915.41,657.28
2018,7,22,13,45,856.0,118.0,3.55,32.8,884.5,890.96,642.32
2018,7,22,14,0,852.0,116.0,3.6,32.8,863.0,863.44,625.32
2018,7,22,14,15,845.0,115.0,3.7,32.55,835.0,831.41,606.11
2018,7,22,14,30,838.0,114.0,3.8,32.3,807.0,796.77,584.92
2018,7,22,14,45,829.5,111.5,3.85,32.0,773.0,757.1,559.95
2018,7,22,15,0,821.0,109.0,3.9,31.7,739.0,715.31,533.2
2018,7,22,15,15,809.0,107.0,3.9,31.7,700.5,669.68,501.45
2018,7,22,15,30,797.0,105.0,3.9,31.7,662.0,625.0,469.08
2018,7,22,15,45,782.0,102.0,3.95,30.85,619.0,573.45,432.64
2018,7,22,16,0,767.0,99.0,4.0,30.0,576.0,521.37,394.5
2018,7,22,16,15,748.5,95.0,3.95,29.35,529.5,466.33,352.32
2018,7,22,16,30,730.0,91.0,3.9,28.7,483.0,411.7,309.03
2018,7,22,16,45,705.0,87.0,3.9,28.1,435.0,355.28,263.03
2018,7,22,17,0,680.0,83.0,3.9,27.5,387.0,298.6,215.62
2018,7,22,17,15,646.0,78.0,3.85,26.6,338.0,242.3,168.19
2018,7,22,17,30,612.0,73.0,3.8,25.7,289.0,189.35,123.6
2018,7,22,17,45,565.5,67.0,3.75,24.85,241.5,137.34,82.22
2018,7,22,18,0,519.0,61.0,3.7,24.0,194.0,90.72,49.82
2018,7,22,18,15,451.0,53.0,3.6,23.15,150.0,47.62,29.09
2018,7,22,18,30,383.0,45.0,3.5,22.3,106.0,35.57,24.65
2018,7,22,18,45,285.5,34.5,3.4,21.45,71.0,27.95,17.33
2018,7,22,19,0,188.0,24.0,3.3,20.6,36.0,18.95,2.76
2018,7,22,19,15,99.0,13.0,3.2,20.05,19.0,11.82,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.5,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.5,1.95,15.9,21.5,12.28,0.0
2018,7,23,5,30,239.0,25.0,2.0,16.4,41.0,20.85,5.84
2018,7,23,5,45,339.5,33.5,2.05,16.9,77.5,26.95,17.07
2018,7,23,6,0,440.0,42.0,2.1,17.4,114.0,32.91,22.99
2018,7,23,6,15,462.0,52.0,2.1,18.1,151.0,50.35,29.84
2018,7,23,6,30,484.0,62.0,2.1,18.8,188.0,92.39,52.96
2018,7,23,6,45,461.5,79.5,2.15,19.55,221.0,137.19,88.4
2018,7,23,7,0,439.0,97.0,2.2,20.3,254.0,177.09,123.33
2018,7,23,7,15,567.5,89.0,2.2,21.1,324.5,235.78,169.24
2018,7,23,7,30,696.0,81.0,2.2,21.9,395.0,308.61,227.64
2018,7,23,7,45,704.0,89.5,2.2,22.7,439.0,362.03,272.95
2018,7,23,8,0,712.0,98.0,2.2,23.5,483.0,415.25,316.55
2018,7,23,8,15,756.5,94.5,2.25,24.4,537.0,474.65,363.1
2018,7,23,8,30,801.0,91.0,2.3,25.3,591.0,537.01,410.33
2018,7,23,8,45,822.5,90.5,2.35,26.2,636.5,589.74,449.02
2018,7,23,9,0,844.0,90.0,2.4,27.1,682.0,643.19,486.93
2018,7,23,9,15,856.5,91.0,2.45,27.85,721.5,691.48,520.24
2018,7,23,9,30,869.0,92.0,2.5,28.6,761.0,738.29,550.11
2018,7,23,9,45,879.0,92.5,2.6,29.35,795.5,780.94,576.66
2018,7,23,10,0,889.0,93.0,2.7,30.1,830.0,821.41,601.4
2018,7,23,10,15,894.0,95.0,2.75,30.6,858.0,856.76,622.75
2018,7,23,10,30,899.0,97.0,2.8,31.1,886.0,889.2,642.03
2018,7,23,10,45,902.0,99.0,2.85,31.65,907.5,916.78,657.9
2018,7,23,11,0,905.0,101.0,2.9,32.2,929.0,941.05,671.6
2018,7,23,11,15,906.0,103.0,3.0,32.45,943.0,960.04,683.13
2018,7,23,11,30,907.0,105.0,3.1,32.7,957.0,975.48,692.47
2018,7,23,11,45,906.0,107.5,3.15,33.0,964.0,985.88,698.21
2018,7,23,12,0,905.0,110.0,3.2,33.3,971.0,992.64,701.75
2018,7,23,12,15,902.5,111.5,3.3,33.25,970.0,993.31,702.95
2018,7,23,12,30,900.0,113.0,3.4,33.2,969.0,990.36,701.99
2018,7,23,12,45,895.0,115.0,3.5,33.15,960.5,981.9,697.62
2018,7,23,13,0,890.0,117.0,3.6,33.1,952.0,969.94,691.11
2018,7,23,13,15,888.0,116.0,3.65,33.1,938.0,954.46,681.94
2018,7,23,13,30,886.0,115.0,3.7,33.1,924.0,935.54,670.6
2018,7,23,13,45,882.5,113.5,3.8,33.05,902.5,911.41,656.31
2018,7,23,14,0,879.0,112.0,3.9,33.0,881.0,884.08,639.86
2018,7,23,14,15,872.5,110.5,3.95,32.8,853.0,851.16,619.73
2018,7,23,14,30,866.0,109.0,4.0,32.6,825.0,815.49,597.6
2018,7,23,14,45,852.0,110.0,4.05,32.45,789.0,773.91,571.1
2018,7,23,15,0,838.0,111.0,4.1,32.3,753.0,730.52,543.05
2018,7,23,15,15,829.0,107.0,4.1,32.3,714.0,684.26,511.1
2018,7,23,15,30,820.0,103.0,4.1,32.3,675.0,638.58,478.18
2018,7,23,15,45,807.0,100.0,4.05,31.35,632.0,587.07,441.86
2018,7,23,16,0,794.0,97.0,4.0,30.4,589.0,534.76,403.66
2018,7,23,16,15,773.0,94.0,3.9,29.6,541.5,477.98,360.44
2018,7,23,16,30,752.0,91.0,3.8,28.8,494.0,421.81,316.2
2018,7,23,16,45,725.0,87.5,3.75,28.05,444.5,363.79,269.15
2018,7,23,17,0,698.0,84.0,3.7,27.3,395.0,305.7,220.78
2018,7,23,17,15,663.0,79.5,3.6,26.35,345.0,248.44,172.56
2018,7,23,17,30,628.0,75.0,3.5,25.4,295.0,194.6,127.26
2018,7,23,17,45,582.0,68.5,3.4,24.45,246.5,141.15,84.68
2018,7,23,18,0,536.0,62.0,3.3,23.5,198.0,93.04,51.17
2018,7,23,18,15,463.5,53.5,3.15,22.7,152.5,48.32,29.61
2018,7,23,18,30,391.0,45.0,3.0,21.9,107.0,35.69,24.77
2018,7,23,18,45,280.0,34.0,2.9,21.1,70.5,27.56,16.97
2018,7,23,19,0,169.0,23.0,2.8,20.3,34.0,18.15,1.26
2018,7,23,19,15,90.0,12.5,2.75,19.85,18.0,11.37,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.4,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.0,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.05,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,24,5,15,111.0,13.5,2.35,16.6,20.5,12.28,0.0
2018,7,24,5,30,210.0,25.0,2.4,17.0,39.0,20.92,4.77
2018,7,24,5,45,311.5,35.0,2.5,17.4,75.5,28.38,18.13
2018,7,24,6,0,413.0,45.0,2.6,17.8,112.0,35.57,25.2
2018,7,24,6,15,420.5,54.0,2.65,18.45,143.0,51.08,31.06
2018,7,24,6,30,428.0,63.0,2.7,19.1,174.0,88.52,51.88
2018,7,24,6,45,361.5,84.5,2.75,19.75,192.5,125.22,82.92
2018,7,24,7,0,295.0,106.0,2.8,20.4,211.0,154.87,111.02
2018,7,24,7,15,383.5,116.0,2.8,21.1,274.5,208.28,153.2
2018,7,24,7,30,472.0,126.0,2.8,21.8,338.0,271.91,204.28
2018,7,24,7,45,597.0,111.5,2.8,22.55,412.0,339.94,258.38
2018,7,24,8,0,722.0,97.0,2.8,23.3,486.0,419.1,320.89
2018,7,24,8,15,769.5,92.0,2.85,24.05,541.0,479.13,368.39
2018,7,24,8,30,817.0,87.0,2.9,24.8,596.0,541.64,416.44
2018,7,24,8,45,833.0,88.5,2.95,25.6,640.0,594.66,455.84
2018,7,24,9,0,849.0,90.0,3.0,26.4,684.0,647.07,493.52
2018,7,24,9,15,856.5,93.5,3.1,27.05,722.5,694.63,527.01
2018,7,24,9,30,864.0,97.0,3.2,27.7,761.0,740.3,556.96
2018,7,24,9,45,867.5,102.0,3.25,28.35,794.5,782.21,583.33
2018,7,24,10,0,871.0,107.0,3.3,29.0,828.0,821.48,607.55
2018,7,24,10,15,879.0,107.5,3.4,29.45,856.5,857.36,629.97
2018,7,24,10,30,887.0,108.0,3.5,29.9,885.0,890.55,650.46
2018,7,24,10,45,892.5,108.5,3.55,30.3,907.0,918.62,667.3
2018,7,24,11,0,898.0,109.0,3.6,30.7,929.0,943.54,682.05
2018,7,24,11,15,901.0,109.5,3.65,30.85,943.5,962.83,693.82
2018,7,24,11,30,904.0,110.0,3.7,31.0,958.0,978.64,703.44
2018,7,24,11,45,906.0,110.5,3.8,31.1,966.0,989.96,710.7
2018,7,24,12,0,908.0,111.0,3.9,31.2,974.0,997.68,715.77
2018,7,24,12,15,907.0,111.5,3.95,31.15,973.5,998.84,716.87
2018,7,24,12,30,906.0,112.0,4.0,31.1,973.0,996.36,715.76
2018,7,24,12,45,902.5,113.0,4.05,31.05,965.0,988.33,711.19
2018,7,24,13,0,899.0,114.0,4.1,31.0,957.0,976.74,704.43
2018,7,24,13,15,897.0,113.0,4.1,30.85,942.5,961.1,695.13
2018,7,24,13,30,895.0,112.0,4.1,30.7,928.0,941.98,683.61
2018,7,24,13,45,891.5,111.0,4.1,30.55,907.0,918.11,668.99
2018,7,24,14,0,888.0,110.0,4.1,30.4,886.0,891.01,652.22
2018,7,24,14,15,882.0,108.0,4.1,30.15,857.5,857.7,631.49
2018,7,24,14,30,876.0,106.0,4.1,29.9,829.0,821.59,608.73
2018,7,24,14,45,868.0,104.5,4.05,29.65,795.0,781.8,583.04
2018,7,24,15,0,860.0,103.0,4.0,29.4,761.0,739.73,555.52
2018,7,24,15,15,849.0,101.0,4.0,29.4,721.5,693.04,523.28
2018,7,24,15,30,838.0,99.0,4.0,29.4,682.0,644.77,488.21
2018,7,24,15,45,824.5,95.5,3.95,28.55,638.0,592.24,450.58
2018,7,24,16,0,811.0,92.0,3.9,27.7,594.0,539.73,411.64
2018,7,24,16,15,794.0,88.5,3.85,27.1,547.0,483.51,368.15
2018,7,24,16,30,777.0,85.0,3.8,26.5,500.0,427.44,323.26
2018,7,24,16,45,754.0,81.0,3.75,25.9,450.5,369.03,275.14
2018,7,24,17,0,731.0,77.0,3.7,25.3,401.0,312.03,226.77
2018,7,24,17,15,698.0,72.5,3.6,24.5,350.5,253.61,176.86
2018,7,24,17,30,665.0,68.0,3.5,23.7,300.0,196.01,127.82
2018,7,24,17,45,619.0,62.5,3.4,22.9,251.0,141.21,83.67
2018,7,24,18,0,573.0,57.0,3.3,22.1,202.0,91.7,48.99
2018,7,24,18,15,504.0,49.5,3.2,21.5,156.0,45.59,27.13
2018,7,24,18,30,435.0,42.0,3.1,20.9,110.0,33.22,22.76
2018,7,24,18,45,323.0,32.0,2.95,20.3,72.5,25.89,15.57
2018,7,24,19,0,211.0,22.0,2.8,19.7,35.0,18.29,0.0
2018,7,24,19,15,105.5,11.0,2.8,19.4,17.5,10.01,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,15.9,2.0,0.0,0.0
2018,7,25,5,15,151.5,13.0,2.2,16.45,21.5,11.82,0.0
2018,7,25,5,30,283.0,23.0,2.3,17.0,41.0,19.17,2.71
2018,7,25,5,45,390.0,30.5,2.4,17.55,79.0,24.51,14.81
2018,7,25,6,0,497.0,38.0,2.5,18.1,117.0,29.78,20.15
2018,7,25,6,15,483.0,51.0,2.45,18.85,150.5,49.92,29.18
2018,7,25,6,30,469.0,64.0,2.4,19.6,184.0,92.93,53.84
2018,7,25,6,45,540.5,69.5,2.4,20.4,237.5,140.12,87.09
2018,7,25,7,0,612.0,75.0,2.4,21.2,291.0,195.79,131.34
2018,7,25,7,15,695.0,69.5,2.45,22.15,351.5,254.63,179.76
2018,7,25,7,30,778.0,64.0,2.5,23.1,412.0,319.83,233.91
2018,7,25,7,45,800.0,67.5,2.55,24.05,462.0,379.7,284.4
2018,7,25,8,0,822.0,71.0,2.6,25.0,512.0,439.18,332.94
2018,7,25,8,15,839.0,73.5,2.65,25.8,560.0,496.04,378.0
2018,7,25,8,30,856.0,76.0,2.7,26.6,608.0,552.9,421.36
2018,7,25,8,45,868.5,78.0,2.8,27.35,652.0,606.27,460.9
2018,7,25,9,0,881.0,80.0,2.9,28.1,696.0,658.61,498.41
2018,7,25,9,15,887.5,84.0,2.95,28.85,735.0,707.49,531.94
2018,7,25,9,30,894.0,88.0,3.0,29.6,774.0,754.3,561.45
2018,7,25,9,45,897.5,92.0,3.1,30.3,807.5,796.48,587.7
2018,7,25,10,0,901.0,96.0,3.2,31.0,841.0,835.94,611.8
2018,7,25,10,15,907.0,97.5,3.25,31.6,869.5,872.13,633.44
2018,7,25,10,30,913.0,99.0,3.3,32.2,898.0,905.43,652.97
2018,7,25,10,45,917.0,100.5,3.35,32.85,920.0,933.85,669.05
2018,7,25,11,0,921.0,102.0,3.4,33.5,942.0,958.95,682.92
2018,7,25,11,15,923.0,103.5,3.5,33.75,957.0,978.74,694.84
2018,7,25,11,30,925.0,105.0,3.6,34.0,972.0,994.93,704.55
2018,7,25,11,45,925.5,106.0,3.65,34.3,979.0,1005.52,710.33
2018,7,25,12,0,926.0,107.0,3.7,34.6,986.0,1012.41,713.9
2018,7,25,12,15,924.5,108.0,3.8,34.55,985.5,1013.62,715.36
2018,7,25,12,30,923.0,109.0,3.9,34.5,985.0,1011.11,714.6
2018,7,25,12,45,920.5,109.5,4.0,34.45,977.0,1003.43,710.68
2018,7,25,13,0,918.0,110.0,4.1,34.4,969.0,992.1,704.52
2018,7,25,13,15,915.0,109.5,4.15,34.1,954.0,975.72,695.62
2018,7,25,13,30,912.0,109.0,4.2,33.8,939.0,955.81,684.49
2018,7,25,13,45,891.5,117.5,4.25,33.55,912.5,925.52,666.44
2018,7,25,14,0,871.0,126.0,4.3,33.3,886.0,892.7,646.65
2018,7,25,14,15,825.0,145.5,4.35,32.75,846.5,854.05,623.55
2018,7,25,14,30,779.0,165.0,4.4,32.2,807.0,807.39,594.71
2018,7,25,14,45,809.5,140.5,4.4,31.65,782.5,777.7,576.94
2018,7,25,15,0,840.0,116.0,4.4,31.1,758.0,738.44,552.24
2018,7,25,15,15,834.0,111.0,4.4,31.1,719.5,693.09,520.67
2018,7,25,15,30,828.0,106.0,4.4,31.1,681.0,648.22,488.17
2018,7,25,15,45,827.0,98.5,4.3,29.6,640.5,598.87,454.23
2018,7,25,16,0,826.0,91.0,4.2,28.1,600.0,547.54,417.35
2018,7,25,16,15,808.0,87.5,4.05,27.1,552.0,489.97,373.28
2018,7,25,16,30,790.0,84.0,3.9,26.1,504.0,432.63,327.76
2018,7,25,16,45,754.0,82.5,3.8,25.1,451.0,370.85,277.49
2018,7,25,17,0,718.0,81.0,3.7,24.1,398.0,311.93,228.09
2018,7,25,17,15,689.5,75.0,3.6,23.3,348.5,251.82,176.58
2018,7,25,17,30,661.0,69.0,3.5,22.5,299.0,196.28,128.82
2018,7,25,17,45,614.5,64.0,3.35,21.65,250.0,142.02,84.94
2018,7,25,18,0,568.0,59.0,3.2,20.8,201.0,93.1,50.6
2018,7,25,18,15,489.0,51.5,3.1,20.35,154.0,47.08,28.68
2018,7,25,18,30,410.0,44.0,3.0,19.9,107.0,35.04,24.39
2018,7,25,18,45,293.0,33.5,2.95,19.4,70.0,27.33,16.71
2018,7,25,19,0,176.0,23.0,2.9,18.9,33.0,18.2,0.0
2018,7,25,19,15,88.0,11.5,2.85,18.6,16.5,10.46,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,45,1.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,26,5,0,2.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,2.65,16.4,17.0,10.46,0.0
2018,7,26,5,30,172.0,23.0,2.7,16.9,34.0,18.16,0.91
2018,7,26,5,45,278.0,35.0,2.7,17.35,70.5,28.53,18.07
2018,7,26,6,0,384.0,47.0,2.7,17.8,107.0,37.5,26.81
2018,7,26,6,15,454.5,55.5,2.65,18.55,152.0,53.2,32.38
2018,7,26,6,30,525.0,64.0,2.6,19.3,197.0,97.76,55.73
2018,7,26,6,45,532.0,76.0,2.6,20.05,237.0,144.76,91.4
2018,7,26,7,0,539.0,88.0,2.6,20.8,277.0,192.45,131.74
2018,7,26,7,15,560.0,98.5,2.55,21.55,322.5,243.05,175.16
2018,7,26,7,30,581.0,109.0,2.5,22.3,368.0,295.65,219.97
2018,7,26,7,45,634.0,110.5,2.5,23.05,424.0,354.06,267.95
2018,7,26,8,0,687.0,112.0,2.5,23.8,480.0,417.41,318.68
2018,7,26,8,15,730.0,110.5,2.45,24.6,534.0,477.39,365.41
2018,7,26,8,30,773.0,109.0,2.4,25.4,588.0,540.87,413.16
2018,7,26,8,45,796.5,109.0,2.4,26.2,634.5,595.67,453.14
2018,7,26,9,0,820.0,109.0,2.4,27.0,681.0,650.64,491.92
2018,7,26,9,15,828.5,114.0,2.4,27.8,720.5,700.0,525.3
2018,7,26,9,30,837.0,119.0,2.4,28.6,760.0,747.65,556.02
2018,7,26,9,45,842.0,123.5,2.4,29.4,793.5,784.91,578.05
2018,7,26,10,0,847.0,128.0,2.4,30.2,827.0,824.06,601.02
2018,7,26,10,15,854.0,130.5,2.5,30.9,856.0,860.35,622.73
2018,7,26,10,30,861.0,133.0,2.6,31.6,885.0,893.97,642.48
2018,7,26,10,45,866.5,134.0,2.7,32.3,907.0,921.95,658.47
2018,7,26,11,0,872.0,135.0,2.8,33.0,929.0,946.85,672.44
2018,7,26,11,15,876.0,135.5,2.9,33.25,944.5,966.66,684.42
2018,7,26,11,30,880.0,136.0,3.0,33.5,960.0,983.12,694.35
2018,7,26,11,45,882.0,137.0,3.15,33.75,968.0,994.68,701.68
2018,7,26,12,0,884.0,138.0,3.3,34.0,976.0,1002.73,706.89
2018,7,26,12,15,883.0,138.5,3.4,33.9,975.5,1003.84,708.49
2018,7,26,12,30,882.0,139.0,3.5,33.8,975.0,1001.4,707.99
2018,7,26,12,45,879.5,139.5,3.6,33.65,967.5,993.96,704.57
2018,7,26,13,0,877.0,140.0,3.7,33.5,960.0,983.03,699.01
2018,7,26,13,15,842.5,158.5,3.75,33.1,936.0,966.32,690.21
2018,7,26,13,30,808.0,177.0,3.8,32.7,912.0,936.66,673.03
2018,7,26,13,45,827.0,160.5,3.85,32.3,896.5,919.1,663.74
2018,7,26,14,0,846.0,144.0,3.9,31.9,881.0,897.18,651.47
2018,7,26,14,15,847.5,136.5,3.95,31.2,854.0,857.96,628.37
2018,7,26,14,30,849.0,129.0,4.0,30.5,827.0,823.77,608.41
2018,7,26,14,45,841.0,126.0,4.0,29.85,792.5,788.65,587.17
2018,7,26,15,0,833.0,123.0,4.0,29.2,758.0,745.25,559.88
2018,7,26,15,15,820.0,120.5,4.0,29.2,717.5,696.9,525.78
2018,7,26,15,30,807.0,118.0,4.0,29.2,677.0,647.24,489.83
2018,7,26,15,45,793.0,114.0,3.95,27.6,633.0,594.46,453.51
2018,7,26,16,0,779.0,110.0,3.9,26.0,589.0,541.03,415.16
2018,7,26,16,15,761.5,105.0,3.8,25.0,541.5,484.51,371.88
2018,7,26,16,30,744.0,100.0,3.7,24.0,494.0,428.28,327.2
2018,7,26,16,45,719.0,94.5,3.65,23.05,444.0,367.65,277.62
2018,7,26,17,0,694.0,89.0,3.6,22.1,394.0,310.04,228.91
2018,7,26,17,15,660.0,83.0,3.55,21.25,343.5,251.62,178.77
2018,7,26,17,30,626.0,77.0,3.5,20.4,293.0,196.57,131.52
2018,7,26,17,45,579.5,69.5,3.4,19.6,243.5,142.06,87.21
2018,7,26,18,0,533.0,62.0,3.3,18.8,194.0,93.02,52.26
2018,7,26,18,15,464.5,53.0,3.25,18.35,149.0,47.99,29.98
2018,7,26,18,30,396.0,44.0,3.2,17.9,104.0,35.1,24.63
2018,7,26,18,45,290.0,33.0,3.1,17.45,68.0,26.96,16.43
2018,7,26,19,0,184.0,22.0,3.0,17.0,32.0,18.47,0.0
2018,7,26,19,15,92.0,11.0,3.0,16.8,16.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,5,15,83.5,11.0,3.65,15.2,16.0,10.01,0.0
2018,7,27,5,30,167.0,22.0,3.7,15.7,32.0,17.37,0.0
2018,7,27,5,45,214.5,30.5,3.8,16.25,56.0,23.69,14.03
2018,7,27,6,0,262.0,39.0,3.9,16.8,80.0,29.82,20.24
2018,7,27,6,15,229.5,41.5,3.9,17.4,87.0,36.53,21.81
2018,7,27,6,30,197.0,44.0,3.9,18.0,94.0,52.74,31.17
2018,7,27,6,45,98.5,62.0,3.9,18.55,87.0,68.37,47.65
2018,7,27,7,0,0.0,80.0,3.9,19.1,80.0,70.43,53.56
2018,7,27,7,15,2.5,111.0,3.85,19.6,112.0,98.08,76.16
2018,7,27,7,30,5.0,142.0,3.8,20.1,144.0,126.33,98.88
2018,7,27,7,45,8.0,159.0,3.75,20.6,163.0,143.2,112.02
2018,7,27,8,0,11.0,176.0,3.7,21.1,182.0,160.49,125.35
2018,7,27,8,15,34.5,210.0,3.7,21.7,231.0,206.44,161.33
2018,7,27,8,30,58.0,244.0,3.7,22.3,280.0,253.25,197.48
2018,7,27,8,45,251.5,240.0,3.7,22.85,413.0,381.38,297.94
2018,7,27,9,0,445.0,236.0,3.7,23.4,546.0,525.36,407.47
2018,7,27,9,15,612.5,193.0,3.7,23.95,646.0,628.22,484.2
2018,7,27,9,30,780.0,150.0,3.7,24.5,746.0,736.79,563.33
2018,7,27,9,45,815.0,140.5,3.75,25.1,788.5,786.92,596.56
2018,7,27,10,0,850.0,131.0,3.8,25.7,831.0,830.33,624.18
2018,7,27,10,15,858.0,132.0,3.8,26.05,860.0,866.2,646.71
2018,7,27,10,30,866.0,133.0,3.8,26.4,889.0,899.43,667.29
2018,7,27,10,45,872.5,134.0,3.85,26.75,912.0,928.48,685.2
2018,7,27,11,0,879.0,135.0,3.9,27.1,935.0,954.48,701.03
2018,7,27,11,15,883.0,135.5,3.9,27.3,950.0,974.44,712.99
2018,7,27,11,30,887.0,136.0,3.9,27.5,965.0,991.02,722.79
2018,7,27,11,45,888.5,136.5,3.95,27.7,972.5,1001.72,729.13
2018,7,27,12,0,890.0,137.0,4.0,27.9,980.0,1008.85,733.28
2018,7,27,12,15,896.0,133.5,4.0,27.95,982.0,1013.0,735.73
2018,7,27,12,30,902.0,130.0,4.0,28.0,984.0,1013.5,735.95
2018,7,27,12,45,907.5,126.0,4.05,28.05,979.0,1009.34,733.57
2018,7,27,13,0,913.0,122.0,4.1,28.1,974.0,1001.4,728.86
2018,7,27,13,15,912.5,119.5,4.1,27.9,959.5,985.45,719.43
2018,7,27,13,30,912.0,117.0,4.1,27.7,945.0,965.89,707.71
2018,7,27,13,45,911.0,113.5,4.1,27.55,923.5,941.34,692.57
2018,7,27,14,0,910.0,110.0,4.1,27.4,902.0,913.34,675.13
2018,7,27,14,15,905.0,107.5,4.1,27.1,873.0,879.6,654.12
2018,7,27,14,30,900.0,105.0,4.1,26.8,844.0,842.89,630.95
2018,7,27,14,45,894.0,102.5,4.05,26.5,810.0,802.62,604.9
2018,7,27,15,0,888.0,100.0,4.0,26.2,776.0,759.84,576.82
2018,7,27,15,15,876.5,98.0,4.0,26.2,735.0,711.41,543.41
2018,7,27,15,30,865.0,96.0,4.0,26.2,694.0,661.38,506.74
2018,7,27,15,45,851.5,93.0,3.85,25.3,649.0,607.82,467.84
2018,7,27,16,0,838.0,90.0,3.7,24.4,604.0,553.39,426.95
2018,7,27,16,15,819.5,87.5,3.65,23.7,556.0,496.65,382.74
2018,7,27,16,30,801.0,85.0,3.6,23.0,508.0,439.28,336.44
2018,7,27,16,45,774.5,82.0,3.55,22.25,457.0,378.89,286.37
2018,7,27,17,0,748.0,79.0,3.5,21.5,406.0,320.27,236.23
2018,7,27,17,15,710.5,75.0,3.5,20.6,354.0,259.88,184.23
2018,7,27,17,30,673.0,71.0,3.5,19.7,302.0,200.8,133.45
2018,7,27,17,45,620.5,65.5,3.5,18.8,251.0,144.35,87.58
2018,7,27,18,0,568.0,60.0,3.5,17.9,200.0,94.03,52.0
2018,7,27,18,15,490.0,52.5,3.5,17.35,153.0,47.94,29.89
2018,7,27,18,30,412.0,45.0,3.5,16.8,106.0,36.18,25.64
2018,7,27,18,45,293.0,33.5,3.5,16.25,68.5,27.56,16.85
2018,7,27,19,0,174.0,22.0,3.5,15.7,31.0,17.44,0.0
2018,7,27,19,15,87.0,11.0,3.5,15.5,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.5,10.5,7.73,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.0,21.0,14.04,0.0
2018,7,28,5,45,124.5,36.0,2.9,15.45,52.0,28.86,18.26
2018,7,28,6,0,183.0,55.0,3.0,15.9,83.0,43.25,31.95
2018,7,28,6,15,198.5,73.0,2.95,16.5,113.5,61.56,43.35
2018,7,28,6,30,214.0,91.0,2.9,17.1,144.0,92.98,64.38
2018,7,28,6,45,198.0,112.0,2.9,17.65,170.0,124.28,90.04
2018,7,28,7,0,182.0,133.0,2.9,18.2,196.0,153.33,115.21
2018,7,28,7,15,185.0,155.5,2.85,18.75,228.5,186.73,143.32
2018,7,28,7,30,188.0,178.0,2.8,19.3,261.0,220.59,171.45
2018,7,28,7,45,222.5,197.0,2.75,19.85,307.0,266.71,208.33
2018,7,28,8,0,257.0,216.0,2.7,20.4,353.0,314.61,246.12
2018,7,28,8,15,384.0,211.5,2.65,21.1,437.5,390.94,305.17
2018,7,28,8,30,511.0,207.0,2.6,21.8,522.0,485.61,377.04
2018,7,28,8,45,564.5,207.5,2.6,22.55,579.5,547.31,422.57
2018,7,28,9,0,618.0,208.0,2.6,23.3,637.0,615.98,472.03
2018,7,28,9,15,621.5,220.5,2.55,24.0,673.5,660.9,502.49
2018,7,28,9,30,625.0,233.0,2.5,24.7,710.0,704.26,531.06
2018,7,28,9,45,621.5,247.5,2.5,25.45,740.0,742.24,555.16
2018,7,28,10,0,618.0,262.0,2.5,26.2,770.0,777.81,577.04
2018,7,28,10,15,629.5,266.0,2.55,26.75,799.0,814.0,600.11
2018,7,28,10,30,641.0,270.0,2.6,27.3,828.0,848.46,621.66
2018,7,28,10,45,649.5,272.5,2.6,27.85,850.5,876.86,638.56
2018,7,28,11,0,658.0,275.0,2.6,28.4,873.0,902.94,653.77
2018,7,28,11,15,663.5,277.0,2.7,28.75,888.0,923.23,666.39
2018,7,28,11,30,669.0,279.0,2.8,29.1,903.0,940.79,677.24
2018,7,28,11,45,672.5,279.5,2.85,29.45,911.0,952.14,683.73
2018,7,28,12,0,676.0,280.0,2.9,29.8,919.0,960.49,688.37
2018,7,28,12,15,696.0,267.5,3.0,29.95,925.5,969.51,695.02
2018,7,28,12,30,716.0,255.0,3.1,30.1,932.0,975.22,699.35
2018,7,28,12,45,740.0,238.0,3.2,30.2,932.5,976.88,701.0
2018,7,28,13,0,764.0,221.0,3.3,30.3,933.0,974.68,700.3
2018,7,28,13,15,762.0,218.5,3.35,30.2,919.0,958.43,690.82
2018,7,28,13,30,760.0,216.0,3.4,30.1,905.0,939.02,679.42
2018,7,28,13,45,756.5,211.5,3.5,29.95,883.0,913.21,664.27
2018,7,28,14,0,753.0,207.0,3.6,29.8,861.0,884.55,647.14
2018,7,28,14,15,747.0,203.0,3.6,29.45,833.5,851.53,626.94
2018,7,28,14,30,741.0,199.0,3.6,29.1,806.0,816.09,604.39
2018,7,28,14,45,733.5,193.0,3.65,28.7,772.0,775.3,578.01
2018,7,28,15,0,726.0,187.0,3.7,28.3,738.0,732.6,549.71
2018,7,28,15,15,710.5,182.5,3.7,28.3,697.5,684.07,515.51
2018,7,28,15,30,695.0,178.0,3.7,28.3,657.0,634.75,480.03
2018,7,28,15,45,683.5,169.0,3.65,27.25,614.0,583.08,443.85
2018,7,28,16,0,672.0,160.0,3.6,26.2,571.0,530.83,405.95
2018,7,28,16,15,662.0,148.5,3.55,25.5,525.5,476.66,364.73
2018,7,28,16,30,652.0,137.0,3.5,24.8,480.0,422.24,321.85
2018,7,28,16,45,632.0,126.5,3.4,24.05,431.5,364.9,275.34
2018,7,28,17,0,612.0,116.0,3.3,23.3,383.0,308.93,228.59
2018,7,28,17,15,578.5,107.0,3.25,22.4,333.5,252.38,181.02
2018,7,28,17,30,545.0,98.0,3.2,21.5,284.0,199.34,136.32
2018,7,28,17,45,500.0,86.5,3.1,20.65,235.0,146.21,93.65
2018,7,28,18,0,455.0,75.0,3.0,19.8,186.0,96.46,57.8
2018,7,28,18,15,384.0,62.5,2.95,19.1,141.0,53.13,35.03
2018,7,28,18,30,313.0,50.0,2.9,18.4,96.0,38.54,27.45
2018,7,28,18,45,217.5,35.0,2.85,17.75,61.0,27.35,16.37
2018,7,28,19,0,122.0,20.0,2.8,17.1,26.0,15.81,0.0
2018,7,28,19,15,61.0,10.0,2.85,16.8,13.0,9.1,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,73.5,10.5,2.95,15.25,14.5,9.55,0.0
2018,7,29,5,30,147.0,21.0,3.0,15.6,29.0,16.59,0.0
2018,7,29,5,45,236.0,33.5,3.05,16.0,62.0,26.14,15.83
2018,7,29,6,0,325.0,46.0,3.1,16.4,95.0,35.41,25.07
2018,7,29,6,15,259.5,52.0,3.1,16.95,100.5,45.31,28.79
2018,7,29,6,30,194.0,58.0,3.1,17.5,106.0,64.04,40.84
2018,7,29,6,45,103.5,83.0,3.1,18.05,109.0,87.39,63.43
2018,7,29,7,0,13.0,108.0,3.1,18.6,112.0,96.84,75.15
2018,7,29,7,15,31.0,137.5,3.1,19.15,150.5,128.91,100.8
2018,7,29,7,30,49.0,167.0,3.1,19.7,189.0,163.51,128.33
2018,7,29,7,45,181.5,184.0,3.1,20.25,278.0,236.95,185.34
2018,7,29,8,0,314.0,201.0,3.1,20.8,367.0,326.91,255.64
2018,7,29,8,15,378.0,206.5,3.05,21.25,425.5,388.74,303.88
2018,7,29,8,30,442.0,212.0,3.0,21.7,484.0,452.58,352.98
2018,7,29,8,45,568.0,186.5,2.95,22.1,563.0,534.0,415.08
2018,7,29,9,0,694.0,161.0,2.9,22.5,642.0,622.26,480.89
2018,7,29,9,15,739.5,153.0,2.9,22.8,692.5,680.02,522.65
2018,7,29,9,30,785.0,145.0,2.9,23.1,743.0,737.54,563.52
2018,7,29,9,45,785.5,153.5,2.9,23.4,775.0,778.55,590.69
2018,7,29,10,0,786.0,162.0,2.9,23.7,807.0,816.93,615.26
2018,7,29,10,15,795.5,163.5,2.9,23.95,836.0,853.44,638.42
2018,7,29,10,30,805.0,165.0,2.9,24.2,865.0,887.57,659.76
2018,7,29,10,45,812.0,166.0,2.9,24.5,887.5,916.36,677.26
2018,7,29,11,0,819.0,167.0,2.9,24.8,910.0,942.27,692.79
2018,7,29,11,15,823.5,168.5,2.95,25.0,926.0,963.27,705.74
2018,7,29,11,30,828.0,170.0,3.0,25.2,942.0,981.02,716.64
2018,7,29,11,45,735.5,224.5,3.05,25.4,914.0,961.06,702.96
2018,7,29,12,0,643.0,279.0,3.1,25.6,886.0,928.57,680.04
2018,7,29,12,15,506.5,340.5,3.15,25.6,818.5,855.13,628.02
2018,7,29,12,30,370.0,402.0,3.2,25.6,751.0,769.48,567.16
2018,7,29,12,45,411.0,389.5,3.25,25.6,774.5,804.45,592.77
2018,7,29,13,0,452.0,377.0,3.3,25.6,798.0,826.45,608.89
2018,7,29,13,15,446.0,371.5,3.35,25.25,781.0,807.49,597.17
2018,7,29,13,30,440.0,366.0,3.4,24.9,764.0,786.63,584.36
2018,7,29,13,45,446.5,352.5,3.45,24.55,748.0,767.76,573.21
2018,7,29,14,0,453.0,339.0,3.5,24.2,732.0,746.66,560.38
2018,7,29,14,15,373.5,352.0,3.5,23.8,668.5,666.59,503.82
2018,7,29,14,30,294.0,365.0,3.5,23.4,605.0,599.8,455.76
2018,7,29,14,45,264.5,354.0,3.5,23.05,563.0,553.09,422.71
2018,7,29,15,0,235.0,343.0,3.5,22.7,521.0,499.86,384.35
2018,7,29,15,15,364.5,284.5,3.5,22.7,543.5,529.54,409.46
2018,7,29,15,30,494.0,226.0,3.5,22.7,566.0,546.63,423.96
2018,7,29,15,45,563.0,188.0,3.55,22.05,550.5,525.56,409.66
2018,7,29,16,0,632.0,150.0,3.6,21.4,535.0,500.05,390.95
2018,7,29,16,15,635.0,136.0,3.55,20.9,496.0,452.06,353.05
2018,7,29,16,30,638.0,122.0,3.5,20.4,457.0,402.5,312.62
2018,7,29,16,45,636.0,110.5,3.5,19.95,415.5,351.95,269.93
2018,7,29,17,0,634.0,99.0,3.5,19.5,374.0,300.69,225.26
2018,7,29,17,15,592.5,91.0,3.45,18.95,322.0,241.72,174.6
2018,7,29,17,30,551.0,83.0,3.4,18.4,270.0,187.17,127.89
2018,7,29,17,45,521.0,73.5,3.35,17.9,226.0,137.59,86.67
2018,7,29,18,0,491.0,64.0,3.3,17.4,182.0,91.52,52.93
2018,7,29,18,15,410.5,54.0,3.2,17.05,136.5,47.95,30.84
2018,7,29,18,30,330.0,44.0,3.1,16.7,91.0,35.29,24.81
2018,7,29,18,45,235.0,31.5,3.05,16.3,58.5,24.64,14.1
2018,7,29,19,0,140.0,19.0,3.0,15.9,26.0,15.04,0.0
2018,7,29,19,15,70.0,9.5,2.95,15.8,13.0,8.64,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,5,15,31.0,8.5,2.8,14.55,10.0,7.73,0.0
2018,7,30,5,30,62.0,17.0,2.9,15.1,20.0,14.0,0.0
2018,7,30,5,45,162.0,31.0,3.05,15.65,52.0,24.07,14.01
2018,7,30,6,0,262.0,45.0,3.2,16.2,84.0,34.51,24.27
2018,7,30,6,15,220.5,61.5,3.2,17.0,103.0,51.85,34.79
2018,7,30,6,30,179.0,78.0,3.2,17.8,122.0,80.02,54.74
2018,7,30,6,45,180.0,99.0,3.2,18.55,152.0,111.34,79.83
2018,7,30,7,0,181.0,120.0,3.2,19.3,182.0,143.12,106.48
2018,7,30,7,15,297.5,130.0,3.1,19.9,251.5,196.95,147.69
2018,7,30,7,30,414.0,140.0,3.0,20.5,321.0,267.12,203.16
2018,7,30,7,45,555.5,125.5,2.95,21.1,400.0,339.29,260.38
2018,7,30,8,0,697.0,111.0,2.9,21.7,479.0,423.11,326.66
2018,7,30,8,15,708.0,119.0,2.9,22.25,523.5,477.07,369.79
2018,7,30,8,30,719.0,127.0,2.9,22.8,568.0,530.75,411.32
2018,7,30,8,45,758.5,123.5,2.85,23.35,619.5,589.8,455.54
2018,7,30,9,0,798.0,120.0,2.8,23.9,671.0,650.44,499.52
2018,7,30,9,15,819.0,119.0,2.8,24.55,713.5,701.91,535.54
2018,7,30,9,30,840.0,118.0,2.8,25.2,756.0,748.22,566.36
2018,7,30,9,45,851.5,119.0,2.8,25.8,791.5,791.88,593.78
2018,7,30,10,0,863.0,120.0,2.8,26.4,827.0,833.53,619.4
2018,7,30,10,15,872.5,120.5,2.8,27.2,857.0,870.73,641.16
2018,7,30,10,30,882.0,121.0,2.8,28.0,887.0,905.34,660.91
2018,7,30,10,45,889.5,120.5,2.85,28.75,909.5,934.36,677.28
2018,7,30,11,0,897.0,120.0,2.9,29.5,932.0,960.3,691.57
2018,7,30,11,15,901.5,120.5,2.9,30.1,948.0,981.14,702.56
2018,7,30,11,30,906.0,121.0,2.9,30.7,964.0,998.53,711.36
2018,7,30,11,45,909.0,120.5,2.95,31.25,972.0,1009.94,716.99
2018,7,30,12,0,912.0,120.0,3.0,31.8,980.0,1017.72,720.45
2018,7,30,12,15,901.5,126.5,3.0,32.0,976.5,1015.41,718.3
2018,7,30,12,30,891.0,133.0,3.0,32.2,973.0,1009.39,714.01
2018,7,30,12,45,889.5,133.0,3.05,32.4,965.5,1002.31,709.59
2018,7,30,13,0,888.0,133.0,3.1,32.6,958.0,991.65,703.02
2018,7,30,13,15,884.0,132.5,3.15,32.5,942.5,974.61,693.34
2018,7,30,13,30,880.0,132.0,3.2,32.4,927.0,954.17,681.54
2018,7,30,13,45,874.5,130.5,3.25,32.3,904.0,928.11,666.12
2018,7,30,14,0,869.0,129.0,3.3,32.2,881.0,898.94,648.64
2018,7,30,14,15,860.5,128.0,3.3,31.85,851.5,864.74,628.09
2018,7,30,14,30,852.0,127.0,3.3,31.5,822.0,827.93,605.63
2018,7,30,14,45,840.0,125.5,3.3,31.2,786.0,790.9,582.67
2018,7,30,15,0,828.0,124.0,3.3,30.9,750.0,745.83,553.94
2018,7,30,15,15,815.0,121.5,3.3,30.9,709.5,697.41,520.43
2018,7,30,15,30,802.0,119.0,3.3,30.9,669.0,647.68,485.02
2018,7,30,15,45,782.0,117.0,3.25,29.75,623.5,593.19,447.2
2018,7,30,16,0,762.0,115.0,3.2,28.6,578.0,538.62,407.92
2018,7,30,16,15,734.0,112.5,3.15,27.8,528.5,479.09,362.99
2018,7,30,16,30,706.0,110.0,3.1,27.0,479.0,421.41,317.92
2018,7,30,16,45,672.5,105.5,3.05,26.2,428.0,361.5,269.8
2018,7,30,17,0,639.0,101.0,3.0,25.4,377.0,304.36,222.54
2018,7,30,17,15,595.5,94.5,3.0,24.3,325.5,245.84,173.97
2018,7,30,17,30,552.0,88.0,3.0,23.2,274.0,191.96,129.21
2018,7,30,17,45,493.5,80.0,2.95,22.1,225.0,139.57,87.98
2018,7,30,18,0,435.0,72.0,2.9,21.0,176.0,92.39,54.93
2018,7,30,18,15,358.0,59.5,2.85,20.15,131.5,50.23,32.85
2018,7,30,18,30,281.0,47.0,2.8,19.3,87.0,36.22,25.27
2018,7,30,18,45,185.0,31.5,2.75,18.5,53.5,24.59,13.65
2018,7,30,19,0,89.0,16.0,2.7,17.7,20.0,12.61,0.0
2018,7,30,19,15,44.5,8.0,2.75,17.3,10.0,7.28,0.0
2018,7,30,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
