Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,2.75,14.2,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,2.9,14.6,6.0,5.46,0.0
2018,8,20,5,45,143.5,19.5,3.05,15.0,31.5,15.46,0.0
2018,8,20,6,0,251.0,33.0,3.2,15.4,57.0,25.86,15.13
2018,8,20,6,15,300.5,41.5,3.2,15.95,87.5,43.52,24.65
2018,8,20,6,30,350.0,50.0,3.2,16.5,118.0,78.08,45.65
2018,8,20,6,45,175.0,55.0,3.2,17.05,89.0,77.66,52.27
2018,8,20,7,0,0.0,60.0,3.2,17.6,60.0,53.01,39.27
2018,8,20,7,15,0.0,71.5,3.15,18.2,71.5,63.2,47.72
2018,8,20,7,30,0.0,83.0,3.1,18.8,83.0,73.43,56.02
2018,8,20,7,45,0.5,104.5,3.1,19.45,104.5,92.84,71.73
2018,8,20,8,0,1.0,126.0,3.1,20.1,126.0,112.48,87.36
2018,8,20,8,15,13.0,163.0,3.05,20.75,170.0,152.43,119.2
2018,8,20,8,30,25.0,200.0,3.0,21.4,214.0,194.1,151.85
2018,8,20,8,45,146.5,225.0,2.95,22.1,319.0,308.34,242.3
2018,8,20,9,0,268.0,250.0,2.9,22.8,424.0,431.64,336.72
2018,8,20,9,15,515.5,199.5,2.9,23.45,561.5,585.47,453.38
2018,8,20,9,30,763.0,149.0,2.9,24.1,699.0,754.26,575.69
2018,8,20,9,45,790.5,147.5,2.9,24.75,742.0,804.28,606.71
2018,8,20,10,0,818.0,146.0,2.9,25.4,785.0,856.29,639.24
2018,8,20,10,15,828.0,147.0,2.95,25.9,814.5,894.32,662.52
2018,8,20,10,30,838.0,148.0,3.0,26.4,844.0,929.77,683.97
2018,8,20,10,45,846.0,148.5,3.05,26.9,867.0,960.06,701.86
2018,8,20,11,0,854.0,149.0,3.1,27.4,890.0,987.26,717.69
2018,8,20,11,15,858.5,149.0,3.15,27.7,904.5,1007.29,729.44
2018,8,20,11,30,863.0,149.0,3.2,28.0,919.0,1012.09,731.48
2018,8,20,11,45,866.0,148.5,3.25,28.3,926.0,1022.74,737.53
2018,8,20,12,0,869.0,148.0,3.3,28.6,933.0,1029.78,741.32
2018,8,20,12,15,871.5,146.5,3.4,28.65,933.0,1031.69,743.08
2018,8,20,12,30,874.0,145.0,3.5,28.7,933.0,1029.9,742.62
2018,8,20,12,45,875.5,142.0,3.6,28.75,925.0,1021.92,738.29
2018,8,20,13,0,877.0,139.0,3.7,28.8,917.0,1010.23,731.69
2018,8,20,13,15,873.5,138.0,3.75,28.7,900.5,992.01,721.01
2018,8,20,13,30,870.0,137.0,3.8,28.6,884.0,970.32,708.13
2018,8,20,13,45,864.5,135.5,3.85,28.45,860.5,942.94,691.62
2018,8,20,14,0,859.0,134.0,3.9,28.3,837.0,920.95,678.7
2018,8,20,14,15,852.0,131.5,3.95,27.95,806.5,884.41,656.4
2018,8,20,14,30,845.0,129.0,4.0,27.6,776.0,845.13,632.06
2018,8,20,14,45,820.5,129.5,4.05,27.25,733.0,792.64,598.23
2018,8,20,15,0,796.0,130.0,4.1,26.9,690.0,739.23,563.21
2018,8,20,15,15,737.0,136.0,4.1,26.9,629.5,668.36,511.98
2018,8,20,15,30,678.0,142.0,4.1,26.9,569.0,598.62,460.56
2018,8,20,15,45,702.0,124.5,4.1,25.9,537.0,558.89,432.74
2018,8,20,16,0,726.0,107.0,4.1,24.9,505.0,514.9,400.19
2018,8,20,16,15,721.0,100.5,4.05,24.1,464.0,463.54,359.89
2018,8,20,16,30,716.0,94.0,4.0,23.3,423.0,411.26,317.24
2018,8,20,16,45,686.0,87.5,3.95,22.5,372.0,348.87,265.34
2018,8,20,17,0,656.0,81.0,3.9,21.7,321.0,289.01,214.01
2018,8,20,17,15,612.5,74.0,3.8,20.75,270.0,228.09,161.54
2018,8,20,17,30,569.0,67.0,3.7,19.8,219.0,171.99,113.48
2018,8,20,17,45,508.5,57.5,3.6,18.9,171.0,116.57,69.31
2018,8,20,18,0,448.0,48.0,3.5,18.0,123.0,68.75,36.88
2018,8,20,18,15,337.5,37.0,3.45,17.35,82.0,30.14,19.71
2018,8,20,18,30,227.0,26.0,3.4,16.7,41.0,21.89,5.62
2018,8,20,18,45,121.5,14.5,3.3,16.05,21.5,13.19,0.0
2018,8,20,19,0,16.0,3.0,3.2,15.4,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.45,14.15,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.5,14.4,2.0,1.82,0.0
2018,8,21,5,45,30.0,8.0,2.6,14.65,10.5,6.79,0.0
2018,8,21,6,0,52.0,14.0,2.7,14.9,19.0,11.74,3.69
2018,8,21,6,15,72.5,21.5,2.65,15.3,33.0,20.55,10.02
2018,8,21,6,30,93.0,29.0,2.6,15.7,47.0,34.72,19.89
2018,8,21,6,45,46.5,33.5,2.55,16.1,42.5,38.01,24.67
2018,8,21,7,0,0.0,38.0,2.5,16.5,38.0,33.49,22.92
2018,8,21,7,15,0.0,42.0,2.4,17.1,42.0,37.03,25.86
2018,8,21,7,30,0.0,46.0,2.3,17.7,46.0,40.58,28.72
2018,8,21,7,45,0.0,57.0,2.2,18.25,57.0,50.35,36.73
2018,8,21,8,0,0.0,68.0,2.1,18.8,68.0,60.13,44.64
2018,8,21,8,15,0.0,86.0,2.1,19.4,86.0,76.16,57.57
2018,8,21,8,30,0.0,104.0,2.1,20.0,104.0,92.32,70.4
2018,8,21,8,45,0.5,129.5,2.05,20.65,130.0,115.7,88.86
2018,8,21,9,0,1.0,155.0,2.0,21.3,156.0,139.34,107.2
2018,8,21,9,15,4.5,182.0,2.0,21.85,185.5,166.78,128.4
2018,8,21,9,30,8.0,209.0,2.0,22.4,215.0,194.73,149.68
2018,8,21,9,45,16.5,249.0,2.05,23.0,261.5,239.4,183.64
2018,8,21,10,0,25.0,289.0,2.1,23.6,308.0,295.51,225.57
2018,8,21,10,15,36.0,320.5,2.15,24.05,349.5,337.86,256.64
2018,8,21,10,30,47.0,352.0,2.2,24.5,391.0,381.1,287.96
2018,8,21,10,45,75.5,382.0,2.3,25.0,446.5,439.9,330.77
2018,8,21,11,0,104.0,412.0,2.4,25.5,502.0,500.02,373.69
2018,8,21,11,15,143.5,416.5,2.5,25.8,543.0,560.07,416.66
2018,8,21,11,30,183.0,421.0,2.6,26.1,584.0,606.41,449.61
2018,8,21,11,45,308.5,389.0,2.7,26.4,666.0,715.59,528.21
2018,8,21,12,0,434.0,357.0,2.8,26.7,748.0,824.15,603.86
2018,8,21,12,15,543.5,310.5,2.9,26.8,799.5,887.68,648.82
2018,8,21,12,30,653.0,264.0,3.0,26.9,851.0,951.25,693.53
2018,8,21,12,45,698.0,242.0,3.05,26.95,864.0,968.56,705.5
2018,8,21,13,0,743.0,220.0,3.1,27.0,877.0,981.39,714.3
2018,8,21,13,15,737.5,219.0,3.2,26.95,860.5,962.26,703.04
2018,8,21,13,30,732.0,218.0,3.3,26.9,844.0,940.07,690.0
2018,8,21,13,45,724.0,215.0,3.4,26.85,820.0,910.66,672.1
2018,8,21,14,0,716.0,212.0,3.5,26.8,796.0,878.64,652.33
2018,8,21,14,15,704.0,209.0,3.5,26.5,765.0,840.76,628.18
2018,8,21,14,30,692.0,206.0,3.5,26.2,734.0,800.95,602.07
2018,8,21,14,45,676.5,202.0,3.55,25.95,697.0,755.69,571.79
2018,8,21,15,0,661.0,198.0,3.6,25.7,660.0,709.28,540.07
2018,8,21,15,15,642.5,191.5,3.6,25.7,618.0,657.5,503.15
2018,8,21,15,30,624.0,185.0,3.6,25.7,576.0,605.44,465.24
2018,8,21,15,45,598.0,178.0,3.6,24.75,529.5,544.55,421.55
2018,8,21,16,0,572.0,171.0,3.6,23.8,483.0,489.0,380.36
2018,8,21,16,15,537.5,163.0,3.55,23.05,433.5,429.78,334.68
2018,8,21,16,30,503.0,155.0,3.5,22.3,384.0,373.31,289.83
2018,8,21,16,45,463.0,142.5,3.5,21.55,333.5,313.71,241.49
2018,8,21,17,0,423.0,130.0,3.5,20.8,283.0,258.25,195.48
2018,8,21,17,15,374.5,114.0,3.35,20.05,233.5,201.97,148.56
2018,8,21,17,30,326.0,98.0,3.2,19.3,184.0,151.54,106.83
2018,8,21,17,45,266.0,78.5,3.1,18.5,138.5,101.92,67.77
2018,8,21,18,0,206.0,59.0,3.0,17.7,93.0,61.88,39.07
2018,8,21,18,15,139.5,39.0,2.85,17.3,58.5,31.17,20.41
2018,8,21,18,30,73.0,19.0,2.7,16.9,24.0,15.63,0.56
2018,8,21,18,45,36.5,9.5,2.55,16.45,12.0,8.64,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,13.8,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.4,3.0,2.73,0.0
2018,8,22,5,45,18.5,10.5,1.35,15.0,11.5,9.55,0.0
2018,8,22,6,0,26.0,18.0,1.5,15.6,20.0,15.73,6.67
2018,8,22,6,15,13.0,28.5,1.55,16.05,29.5,25.81,15.49
2018,8,22,6,30,0.0,39.0,1.6,16.5,39.0,34.4,23.36
2018,8,22,6,45,0.0,54.5,1.6,16.95,54.5,48.08,35.12
2018,8,22,7,0,0.0,70.0,1.6,17.4,70.0,61.76,46.69
2018,8,22,7,15,0.0,83.5,1.6,17.9,83.5,73.79,56.64
2018,8,22,7,30,0.0,97.0,1.6,18.4,97.0,85.89,66.45
2018,8,22,7,45,0.0,115.5,1.6,18.95,115.5,102.54,79.81
2018,8,22,8,0,0.0,134.0,1.6,19.5,134.0,119.32,93.02
2018,8,22,8,15,5.0,160.0,1.6,20.15,163.0,145.67,113.72
2018,8,22,8,30,10.0,186.0,1.6,20.8,192.0,172.79,134.68
2018,8,22,8,45,22.5,219.0,1.65,21.45,233.5,211.86,164.84
2018,8,22,9,0,35.0,252.0,1.7,22.1,275.0,259.98,201.4
2018,8,22,9,15,46.0,278.0,1.75,22.85,310.0,295.58,227.62
2018,8,22,9,30,57.0,304.0,1.8,23.6,345.0,332.3,254.3
2018,8,22,9,45,63.5,325.5,1.85,24.3,373.0,361.87,275.17
2018,8,22,10,0,70.0,347.0,1.9,25.0,401.0,391.89,296.13
2018,8,22,10,15,119.5,367.0,1.95,25.6,464.0,471.07,353.64
2018,8,22,10,30,169.0,387.0,2.0,26.2,527.0,541.24,403.2
2018,8,22,10,45,415.0,314.5,2.1,26.85,669.5,729.69,538.74
2018,8,22,11,0,661.0,242.0,2.2,27.5,812.0,906.85,659.45
2018,8,22,11,15,743.5,206.5,2.25,27.9,858.0,964.08,693.99
2018,8,22,11,30,826.0,171.0,2.3,28.3,904.0,1012.59,723.26
2018,8,22,11,45,831.5,169.5,2.4,28.75,912.0,1024.58,729.81
2018,8,22,12,0,837.0,168.0,2.5,29.2,920.0,1032.98,734.55
2018,8,22,12,15,835.0,168.5,2.55,29.4,918.0,1032.24,733.9
2018,8,22,12,30,833.0,169.0,2.6,29.6,916.0,1027.81,731.14
2018,8,22,12,45,828.0,170.5,2.7,29.8,906.5,1017.78,725.45
2018,8,22,13,0,823.0,172.0,2.8,30.0,897.0,1004.2,717.61
2018,8,22,13,15,820.5,169.0,2.9,30.0,880.5,985.06,706.84
2018,8,22,13,30,818.0,166.0,3.0,30.0,864.0,962.52,693.9
2018,8,22,13,45,814.5,162.0,3.05,29.95,840.5,934.77,677.29
2018,8,22,14,0,811.0,158.0,3.1,29.9,817.0,903.9,658.59
2018,8,22,14,15,803.5,154.5,3.2,29.65,786.5,867.13,636.65
2018,8,22,14,30,796.0,151.0,3.3,29.4,756.0,827.81,612.72
2018,8,22,14,45,786.5,146.5,3.4,29.1,719.5,783.6,585.17
2018,8,22,15,0,777.0,142.0,3.5,28.8,683.0,737.44,555.34
2018,8,22,15,15,760.5,138.5,3.5,28.8,640.5,687.66,520.24
2018,8,22,15,30,744.0,135.0,3.5,28.8,598.0,634.68,482.1
2018,8,22,15,45,725.0,129.0,3.6,27.65,551.5,577.17,442.01
2018,8,22,16,0,706.0,123.0,3.7,26.5,505.0,519.78,400.33
2018,8,22,16,15,681.0,117.0,3.7,25.65,456.0,459.85,354.38
2018,8,22,16,30,656.0,111.0,3.7,24.8,407.0,401.31,307.81
2018,8,22,16,45,620.0,103.0,3.65,23.95,355.5,338.46,256.42
2018,8,22,17,0,584.0,95.0,3.6,23.1,304.0,278.99,206.37
2018,8,22,17,15,534.0,86.0,3.5,22.05,253.0,218.8,155.62
2018,8,22,17,30,484.0,77.0,3.4,21.0,202.0,164.41,110.07
2018,8,22,17,45,414.5,64.5,3.3,19.95,154.5,108.55,66.41
2018,8,22,18,0,345.0,52.0,3.2,18.9,107.0,63.74,36.07
2018,8,22,18,15,245.0,37.0,3.1,18.2,69.0,28.83,18.19
2018,8,22,18,30,145.0,22.0,3.0,17.5,31.0,17.36,0.0
2018,8,22,18,45,72.5,11.0,2.9,16.8,15.5,10.01,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.7,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.5,4.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,14.3,14.0,11.37,0.0
2018,8,23,6,0,29.0,21.0,2.2,15.1,24.0,18.1,8.29
2018,8,23,6,15,15.0,38.0,2.25,15.6,39.5,33.54,21.8
2018,8,23,6,30,1.0,55.0,2.3,16.1,55.0,48.11,34.83
2018,8,23,6,45,5.5,76.5,2.35,16.6,78.0,67.83,51.52
2018,8,23,7,0,10.0,98.0,2.4,17.1,101.0,88.42,68.72
2018,8,23,7,15,10.5,114.5,2.4,17.65,118.0,104.22,81.79
2018,8,23,7,30,11.0,131.0,2.4,18.2,135.0,120.13,94.67
2018,8,23,7,45,15.0,150.5,2.4,18.7,157.0,140.29,110.77
2018,8,23,8,0,19.0,170.0,2.4,19.2,179.0,161.02,127.09
2018,8,23,8,15,38.0,201.0,2.4,19.8,221.5,205.62,162.32
2018,8,23,8,30,57.0,232.0,2.4,20.4,264.0,248.97,195.94
2018,8,23,8,45,59.5,251.0,2.4,20.95,287.0,272.52,213.42
2018,8,23,9,0,62.0,270.0,2.4,21.5,310.0,296.3,230.88
2018,8,23,9,15,71.5,293.5,2.45,22.0,342.5,329.82,255.75
2018,8,23,9,30,81.0,317.0,2.5,22.5,375.0,364.2,280.89
2018,8,23,9,45,106.5,342.0,2.55,23.0,422.0,413.81,317.45
2018,8,23,10,0,132.0,367.0,2.6,23.5,469.0,477.02,363.19
2018,8,23,10,15,201.0,372.0,2.65,23.9,534.0,548.69,415.76
2018,8,23,10,30,270.0,377.0,2.7,24.3,599.0,636.92,478.72
2018,8,23,10,45,457.5,318.0,2.75,24.65,706.5,774.1,577.62
2018,8,23,11,0,645.0,259.0,2.8,25.0,814.0,909.52,671.58
2018,8,23,11,15,690.0,243.0,2.85,25.3,845.5,950.37,697.64
2018,8,23,11,30,735.0,227.0,2.9,25.6,877.0,988.99,721.74
2018,8,23,11,45,735.0,228.5,2.95,25.85,883.0,997.96,726.66
2018,8,23,12,0,735.0,230.0,3.0,26.1,889.0,1003.54,729.76
2018,8,23,12,15,729.0,233.5,3.1,26.2,886.0,1001.73,729.05
2018,8,23,12,30,723.0,237.0,3.2,26.3,883.0,996.51,726.27
2018,8,23,12,45,712.5,240.0,3.25,26.35,871.5,983.0,717.95
2018,8,23,13,0,702.0,243.0,3.3,26.4,860.0,966.36,707.72
2018,8,23,13,15,697.0,240.5,3.4,26.3,843.0,946.6,696.24
2018,8,23,13,30,692.0,238.0,3.5,26.2,826.0,923.92,682.72
2018,8,23,13,45,685.5,234.0,3.55,26.1,802.5,895.58,664.86
2018,8,23,14,0,679.0,230.0,3.6,26.0,779.0,864.69,645.1
2018,8,23,14,15,668.5,225.0,3.65,25.65,748.5,827.0,621.04
2018,8,23,14,30,658.0,220.0,3.7,25.3,718.0,787.41,595.25
2018,8,23,14,45,644.0,214.5,3.75,25.0,681.5,742.89,565.35
2018,8,23,15,0,630.0,209.0,3.8,24.7,645.0,697.22,534.01
2018,8,23,15,15,611.5,201.5,3.8,24.7,603.0,645.63,496.92
2018,8,23,15,30,593.0,194.0,3.8,24.7,561.0,590.13,456.3
2018,8,23,15,45,569.5,186.0,3.8,23.65,516.0,535.31,416.84
2018,8,23,16,0,546.0,178.0,3.8,22.6,471.0,481.46,376.79
2018,8,23,16,15,515.0,167.5,3.8,21.9,422.5,422.84,331.29
2018,8,23,16,30,484.0,157.0,3.8,21.2,374.0,366.69,286.41
2018,8,23,16,45,445.5,144.0,3.75,20.45,324.5,308.22,238.62
2018,8,23,17,0,407.0,131.0,3.7,19.7,275.0,253.76,193.13
2018,8,23,17,15,357.5,115.0,3.65,18.95,226.0,198.19,146.66
2018,8,23,17,30,308.0,99.0,3.6,18.2,177.0,146.88,104.13
2018,8,23,17,45,248.0,79.0,3.5,17.45,132.5,99.62,66.87
2018,8,23,18,0,188.0,59.0,3.4,16.7,88.0,60.27,38.48
2018,8,23,18,15,126.0,38.5,3.35,16.35,54.5,30.68,19.62
2018,8,23,18,30,64.0,18.0,3.3,16.0,21.0,14.79,0.0
2018,8,23,18,45,32.0,9.0,3.25,15.65,10.5,8.19,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,24,5,45,4.0,9.5,2.15,14.0,9.5,8.64,0.0
2018,8,24,6,0,3.0,17.0,2.4,14.4,17.0,14.97,5.66
2018,8,24,6,15,1.5,31.5,2.45,14.8,31.5,27.84,17.4
2018,8,24,6,30,0.0,46.0,2.5,15.2,46.0,40.46,28.54
2018,8,24,6,45,0.0,63.5,2.5,15.65,63.5,55.83,41.83
2018,8,24,7,0,0.0,81.0,2.5,16.1,81.0,71.39,55.06
2018,8,24,7,15,0.0,90.5,2.45,16.65,90.5,80.02,62.17
2018,8,24,7,30,0.0,100.0,2.4,17.2,100.0,88.61,69.09
2018,8,24,7,45,0.0,111.0,2.35,17.75,111.0,98.57,76.97
2018,8,24,8,0,0.0,122.0,2.3,18.3,122.0,108.55,84.75
2018,8,24,8,15,1.0,142.5,2.25,18.95,143.0,127.74,99.87
2018,8,24,8,30,2.0,163.0,2.2,19.6,164.0,147.18,114.95
2018,8,24,8,45,8.5,191.0,2.2,20.25,196.5,177.27,138.4
2018,8,24,9,0,15.0,219.0,2.2,20.9,229.0,208.25,162.16
2018,8,24,9,15,25.5,250.5,2.2,21.5,268.5,246.25,191.13
2018,8,24,9,30,36.0,282.0,2.2,22.1,308.0,295.11,227.87
2018,8,24,9,45,56.0,312.0,2.2,22.75,354.5,343.19,263.54
2018,8,24,10,0,76.0,342.0,2.2,23.4,401.0,392.96,299.77
2018,8,24,10,15,223.0,337.5,2.25,23.9,519.0,546.4,414.4
2018,8,24,10,30,370.0,333.0,2.3,24.4,637.0,684.15,513.02
2018,8,24,10,45,539.0,281.5,2.35,24.95,737.5,815.0,604.28
2018,8,24,11,0,708.0,230.0,2.4,25.5,838.0,942.59,689.66
2018,8,24,11,15,731.5,223.5,2.5,25.9,860.5,972.55,707.24
2018,8,24,11,30,755.0,217.0,2.6,26.3,883.0,999.82,723.98
2018,8,24,11,45,758.5,216.5,2.65,26.65,890.0,1010.34,729.67
2018,8,24,12,0,762.0,216.0,2.7,27.0,897.0,1017.42,733.42
2018,8,24,12,15,756.0,220.0,2.8,27.2,894.5,1016.13,732.86
2018,8,24,12,30,750.0,224.0,2.9,27.4,892.0,1011.34,730.21
2018,8,24,12,45,739.5,227.5,3.0,27.55,880.5,998.14,722.4
2018,8,24,13,0,729.0,231.0,3.1,27.7,869.0,981.7,712.6
2018,8,24,13,15,725.0,228.0,3.15,27.65,852.5,961.93,700.84
2018,8,24,13,30,721.0,225.0,3.2,27.6,836.0,939.1,687.11
2018,8,24,13,45,714.5,221.0,3.3,27.6,812.0,910.03,669.41
2018,8,24,14,0,708.0,217.0,3.4,27.6,788.0,878.31,649.84
2018,8,24,14,15,697.5,213.0,3.45,27.3,757.0,840.68,626.04
2018,8,24,14,30,687.0,209.0,3.5,27.0,726.0,801.03,600.44
2018,8,24,14,45,673.0,203.0,3.55,26.7,688.5,754.9,569.84
2018,8,24,15,0,659.0,197.0,3.6,26.4,651.0,707.54,537.72
2018,8,24,15,15,640.5,190.5,3.6,26.4,609.0,655.6,500.75
2018,8,24,15,30,622.0,184.0,3.6,26.4,567.0,603.39,462.8
2018,8,24,15,45,599.0,176.0,3.55,25.55,521.0,543.24,419.47
2018,8,24,16,0,576.0,168.0,3.5,24.7,475.0,488.14,378.49
2018,8,24,16,15,546.0,158.0,3.45,24.0,426.0,428.87,332.81
2018,8,24,16,30,516.0,148.0,3.4,23.3,377.0,371.9,287.56
2018,8,24,16,45,477.0,135.5,3.35,22.65,326.5,311.87,238.74
2018,8,24,17,0,438.0,123.0,3.3,22.0,276.0,255.88,192.16
2018,8,24,17,15,388.5,108.0,3.15,21.1,227.0,199.36,145.16
2018,8,24,17,30,339.0,93.0,3.0,20.2,178.0,148.8,103.47
2018,8,24,17,45,276.5,74.0,2.9,19.35,132.5,99.42,64.9
2018,8,24,18,0,214.0,55.0,2.8,18.5,87.0,58.19,35.71
2018,8,24,18,15,144.0,36.0,2.7,17.85,54.0,28.83,17.67
2018,8,24,18,30,74.0,17.0,2.6,17.2,21.0,13.99,0.0
2018,8,24,18,45,37.0,8.5,2.55,16.55,10.5,7.73,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.45,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,8,25,5,45,85.0,16.0,1.65,12.8,22.5,14.55,0.0
2018,8,25,6,0,155.0,29.0,1.8,13.5,42.0,22.69,11.1
2018,8,25,6,15,236.0,47.0,1.9,14.1,82.5,46.8,27.99
2018,8,25,6,30,317.0,65.0,2.0,14.7,123.0,89.07,56.11
2018,8,25,6,45,255.0,83.5,2.1,15.3,140.0,117.46,82.43
2018,8,25,7,0,193.0,102.0,2.2,15.9,157.0,138.55,104.04
2018,8,25,7,15,142.0,126.0,2.15,16.65,171.0,157.28,122.42
2018,8,25,7,30,91.0,150.0,2.1,17.4,185.0,168.25,133.07
2018,8,25,7,45,82.5,171.5,2.1,18.1,206.5,191.0,151.67
2018,8,25,8,0,74.0,193.0,2.1,18.8,228.0,212.78,168.85
2018,8,25,8,15,101.0,218.0,2.05,19.65,271.5,255.74,202.33
2018,8,25,8,30,128.0,243.0,2.0,20.5,315.0,308.66,242.81
2018,8,25,8,45,169.5,264.0,1.95,21.3,367.5,363.65,284.22
2018,8,25,9,0,211.0,285.0,1.9,22.1,420.0,422.55,327.61
2018,8,25,9,15,341.5,273.0,1.9,22.85,508.0,526.83,405.14
2018,8,25,9,30,472.0,261.0,1.9,23.6,596.0,643.42,488.46
2018,8,25,9,45,565.5,245.0,1.85,24.35,666.0,725.3,544.13
2018,8,25,10,0,659.0,229.0,1.8,25.1,736.0,816.14,604.07
2018,8,25,10,15,672.0,231.5,1.85,25.8,765.5,854.2,626.96
2018,8,25,10,30,685.0,234.0,1.9,26.5,795.0,890.33,648.71
2018,8,25,10,45,696.0,235.0,1.9,27.2,818.0,920.92,666.07
2018,8,25,11,0,707.0,236.0,1.9,27.9,841.0,949.0,681.27
2018,8,25,11,15,715.5,235.5,2.0,28.4,856.5,970.4,693.83
2018,8,25,11,30,724.0,235.0,2.1,28.9,872.0,988.81,704.58
2018,8,25,11,45,731.0,233.5,2.2,29.4,880.5,1001.55,711.83
2018,8,25,12,0,738.0,232.0,2.3,29.9,889.0,1010.98,717.13
2018,8,25,12,15,750.0,224.0,2.4,30.15,891.0,1015.35,720.09
2018,8,25,12,30,762.0,216.0,2.5,30.4,893.0,1016.14,720.94
2018,8,25,12,45,776.0,205.5,2.6,30.7,888.5,1012.61,719.06
2018,8,25,13,0,790.0,195.0,2.7,31.0,884.0,997.28,709.83
2018,8,25,13,15,789.5,190.5,2.85,31.0,868.0,978.87,700.04
2018,8,25,13,30,789.0,186.0,3.0,31.0,852.0,957.08,688.0
2018,8,25,13,45,787.0,180.5,3.1,30.95,828.5,929.64,671.99
2018,8,25,14,0,785.0,175.0,3.2,30.9,805.0,899.09,653.83
2018,8,25,14,15,777.5,170.5,3.3,30.5,774.0,866.77,635.24
2018,8,25,14,30,770.0,166.0,3.4,30.1,743.0,826.48,611.01
2018,8,25,14,45,759.5,161.0,3.5,29.75,706.0,781.08,582.76
2018,8,25,15,0,749.0,156.0,3.6,29.4,669.0,733.93,551.64
2018,8,25,15,15,728.5,151.0,3.6,29.4,624.0,678.27,512.52
2018,8,25,15,30,708.0,146.0,3.6,29.4,579.0,622.31,472.3
2018,8,25,15,45,691.5,139.0,3.65,27.85,534.0,566.78,434.2
2018,8,25,16,0,675.0,132.0,3.7,26.3,489.0,511.2,394.33
2018,8,25,16,15,648.5,124.0,3.7,25.25,439.5,450.0,347.66
2018,8,25,16,30,622.0,116.0,3.7,24.2,390.0,390.48,300.53
2018,8,25,16,45,584.5,107.5,3.65,23.15,339.0,328.42,249.87
2018,8,25,17,0,547.0,99.0,3.6,22.1,288.0,270.01,200.79
2018,8,25,17,15,494.0,89.0,3.5,21.2,238.0,207.77,148.36
2018,8,25,17,30,441.0,79.0,3.4,20.3,188.0,154.69,103.98
2018,8,25,17,45,368.0,65.0,3.3,19.35,141.0,102.15,63.21
2018,8,25,18,0,295.0,51.0,3.2,18.4,94.0,58.92,33.94
2018,8,25,18,15,197.0,34.0,3.15,17.8,58.0,26.56,15.47
2018,8,25,18,30,99.0,17.0,3.1,17.2,22.0,13.42,0.0
2018,8,25,18,45,49.5,8.5,3.0,16.6,11.0,7.73,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,12.5,2.0,0.0,0.0
2018,8,26,5,45,81.0,11.5,2.25,13.1,17.0,10.46,0.0
2018,8,26,6,0,144.0,21.0,2.5,13.7,32.0,16.38,6.04
2018,8,26,6,15,206.5,33.0,2.55,14.3,62.5,34.61,18.4
2018,8,26,6,30,269.0,45.0,2.6,14.9,93.0,67.44,39.93
2018,8,26,6,45,163.5,47.0,2.65,15.5,79.0,71.52,47.9
2018,8,26,7,0,58.0,49.0,2.7,16.1,65.0,58.52,42.02
2018,8,26,7,15,29.0,56.5,2.65,16.7,64.5,59.3,43.96
2018,8,26,7,30,0.0,64.0,2.6,17.3,64.0,56.55,42.23
2018,8,26,7,45,5.5,87.0,2.5,17.95,89.5,79.34,60.98
2018,8,26,8,0,11.0,110.0,2.4,18.6,115.0,102.96,80.15
2018,8,26,8,15,27.0,159.0,2.35,19.3,173.5,160.73,126.78
2018,8,26,8,30,43.0,208.0,2.3,20.0,232.0,218.71,172.43
2018,8,26,8,45,61.5,237.5,2.25,20.75,275.0,261.79,205.45
2018,8,26,9,0,80.0,267.0,2.2,21.5,318.0,306.94,239.46
2018,8,26,9,15,175.5,280.0,2.2,22.3,401.5,403.57,313.39
2018,8,26,9,30,271.0,293.0,2.2,23.1,485.0,510.04,391.98
2018,8,26,9,45,565.0,209.5,2.2,23.85,635.0,695.27,528.57
2018,8,26,10,0,859.0,126.0,2.2,24.6,785.0,879.1,652.94
2018,8,26,10,15,891.5,117.0,2.3,25.3,823.5,919.87,676.25
2018,8,26,10,30,924.0,108.0,2.4,26.0,862.0,966.58,704.52
2018,8,26,10,45,930.0,108.0,2.45,26.65,884.5,995.82,720.81
2018,8,26,11,0,936.0,108.0,2.5,27.3,907.0,1021.6,734.97
2018,8,26,11,15,939.5,108.5,2.65,27.75,921.5,1041.86,747.23
2018,8,26,11,30,943.0,109.0,2.8,28.2,936.0,1058.32,757.17
2018,8,26,11,45,945.0,108.5,2.9,28.6,942.5,1068.33,762.8
2018,8,26,12,0,947.0,108.0,3.0,29.0,949.0,1074.37,766.08
2018,8,26,12,15,942.5,111.0,3.1,29.15,946.5,1073.5,765.92
2018,8,26,12,30,938.0,114.0,3.2,29.3,944.0,1068.62,763.39
2018,8,26,12,45,930.5,116.0,3.3,29.45,932.5,1055.77,755.93
2018,8,26,13,0,923.0,118.0,3.4,29.6,921.0,1039.14,746.16
2018,8,26,13,15,919.5,117.0,3.5,29.55,903.5,1019.63,735.19
2018,8,26,13,30,916.0,116.0,3.6,29.5,886.0,996.46,721.84
2018,8,26,13,45,910.5,115.0,3.7,29.4,861.5,967.89,705.07
2018,8,26,14,0,905.0,114.0,3.8,29.3,837.0,936.02,686.02
2018,8,26,14,15,896.5,112.0,3.85,28.95,804.5,897.39,662.67
2018,8,26,14,30,888.0,110.0,3.9,28.6,772.0,856.01,637.21
2018,8,26,14,45,876.5,107.5,4.0,28.3,733.5,809.22,607.75
2018,8,26,15,0,865.0,105.0,4.1,28.0,695.0,760.39,576.36
2018,8,26,15,15,850.0,102.5,4.1,28.0,651.5,711.47,542.78
2018,8,26,15,30,835.0,100.0,4.1,28.0,608.0,656.51,502.75
2018,8,26,15,45,814.5,96.5,4.1,26.75,559.0,596.36,460.13
2018,8,26,16,0,794.0,93.0,4.1,25.5,510.0,536.24,415.76
2018,8,26,16,15,765.0,89.0,4.05,24.6,458.0,471.81,365.67
2018,8,26,16,30,736.0,85.0,4.0,23.7,406.0,409.05,315.02
2018,8,26,16,45,697.0,80.5,3.95,22.8,353.0,343.37,260.45
2018,8,26,17,0,658.0,76.0,3.9,21.9,300.0,281.81,207.71
2018,8,26,17,15,604.5,69.0,3.75,20.85,247.5,218.22,153.22
2018,8,26,17,30,551.0,62.0,3.6,19.8,195.0,160.77,104.52
2018,8,26,17,45,470.0,53.0,3.5,18.75,147.0,104.72,61.1
2018,8,26,18,0,389.0,44.0,3.4,17.7,99.0,59.02,31.46
2018,8,26,18,15,265.0,31.0,3.3,17.1,61.5,25.63,14.3
2018,8,26,18,30,141.0,18.0,3.2,16.5,24.0,16.37,0.0
2018,8,26,18,45,70.5,9.0,3.1,15.9,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.55,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,14.8,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.95,15.05,24.0,14.1,0.0
2018,8,27,6,0,217.0,29.0,3.1,15.3,46.0,22.85,9.9
2018,8,27,6,15,324.5,40.0,3.1,15.75,87.0,46.41,25.11
2018,8,27,6,30,432.0,51.0,3.1,16.2,128.0,91.25,52.66
2018,8,27,6,45,386.5,68.0,3.15,16.65,154.0,128.03,85.15
2018,8,27,7,0,341.0,85.0,3.2,17.1,180.0,160.57,116.52
2018,8,27,7,15,404.5,96.0,3.15,17.75,231.5,213.55,161.2
2018,8,27,7,30,468.0,107.0,3.1,18.4,283.0,274.03,212.11
2018,8,27,7,45,600.5,96.5,3.05,19.0,356.0,353.16,276.72
2018,8,27,8,0,733.0,86.0,3.0,19.6,429.0,443.1,349.09
2018,8,27,8,15,756.5,90.0,2.95,20.2,478.0,502.84,396.81
2018,8,27,8,30,780.0,94.0,2.9,20.8,527.0,563.43,443.52
2018,8,27,8,45,797.0,97.0,2.85,21.4,572.0,619.35,485.09
2018,8,27,9,0,814.0,100.0,2.8,22.0,617.0,674.76,524.84
2018,8,27,9,15,814.0,109.0,2.85,22.55,654.5,723.25,558.19
2018,8,27,9,30,814.0,118.0,2.9,23.1,692.0,769.16,588.11
2018,8,27,9,45,806.5,130.0,2.9,23.6,722.5,809.32,613.43
2018,8,27,10,0,799.0,142.0,2.9,24.1,753.0,845.99,636.04
2018,8,27,10,15,809.0,143.0,2.95,24.55,782.0,883.33,659.33
2018,8,27,10,30,819.0,144.0,3.0,25.0,811.0,918.12,680.7
2018,8,27,10,45,826.5,145.0,3.05,25.4,833.0,947.81,698.67
2018,8,27,11,0,834.0,146.0,3.1,25.8,855.0,974.43,714.6
2018,8,27,11,15,837.5,146.5,3.2,26.1,868.5,993.37,726.17
2018,8,27,11,30,841.0,147.0,3.3,26.4,882.0,1008.82,735.59
2018,8,27,11,45,843.0,147.0,3.35,26.7,888.5,1018.64,741.08
2018,8,27,12,0,845.0,147.0,3.4,27.0,895.0,1024.79,744.35
2018,8,27,12,15,838.5,151.0,3.45,27.1,892.0,1022.9,743.14
2018,8,27,12,30,832.0,155.0,3.5,27.2,889.0,1017.29,739.7
2018,8,27,12,45,821.5,158.5,3.6,27.35,877.0,1003.54,731.31
2018,8,27,13,0,811.0,162.0,3.7,27.5,865.0,986.36,720.78
2018,8,27,13,15,806.0,160.5,3.75,27.4,847.5,966.1,708.65
2018,8,27,13,30,801.0,159.0,3.8,27.3,830.0,942.58,694.39
2018,8,27,13,45,793.5,157.0,3.9,27.2,805.5,913.12,676.4
2018,8,27,14,0,786.0,155.0,4.0,27.1,781.0,880.84,656.39
2018,8,27,14,15,777.0,152.0,4.0,26.8,750.0,843.6,632.85
2018,8,27,14,30,768.0,149.0,4.0,26.5,719.0,804.02,607.49
2018,8,27,14,45,756.0,144.5,4.05,26.2,682.0,758.45,577.81
2018,8,27,15,0,744.0,140.0,4.1,25.9,645.0,713.81,547.66
2018,8,27,15,15,726.5,136.0,4.1,25.9,602.5,661.5,509.89
2018,8,27,15,30,709.0,132.0,4.1,25.9,560.0,608.61,470.86
2018,8,27,15,45,689.5,125.5,4.05,24.85,514.0,551.71,429.59
2018,8,27,16,0,670.0,119.0,4.0,23.8,468.0,495.1,387.06
2018,8,27,16,15,646.5,111.0,3.95,23.15,420.0,435.65,340.23
2018,8,27,16,30,623.0,103.0,3.9,22.5,372.0,377.57,292.91
2018,8,27,16,45,588.5,95.0,3.8,21.8,322.5,317.11,242.39
2018,8,27,17,0,554.0,87.0,3.7,21.1,273.0,259.95,193.35
2018,8,27,17,15,503.5,77.5,3.55,20.35,224.0,201.08,142.97
2018,8,27,17,30,453.0,68.0,3.4,19.6,175.0,148.16,98.26
2018,8,27,17,45,381.0,56.0,3.3,18.8,130.5,96.7,58.25
2018,8,27,18,0,309.0,44.0,3.2,18.0,86.0,52.97,28.87
2018,8,27,18,15,204.5,29.5,3.1,17.5,52.5,23.12,11.75
2018,8,27,18,30,100.0,15.0,3.0,17.0,19.0,13.64,0.0
2018,8,27,18,45,50.0,7.5,2.9,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,14.9,3.0,2.73,0.0
2018,8,28,6,0,0.0,6.0,2.5,15.2,6.0,5.26,0.0
2018,8,28,6,15,0.0,10.5,2.55,15.6,10.5,9.22,1.9
2018,8,28,6,30,0.0,15.0,2.6,16.0,15.0,13.18,5.44
2018,8,28,6,45,0.0,21.5,2.7,16.35,21.5,18.91,10.43
2018,8,28,7,0,0.0,28.0,2.8,16.7,28.0,24.65,15.37
2018,8,28,7,15,0.0,38.5,2.8,17.15,38.5,33.93,23.23
2018,8,28,7,30,0.0,49.0,2.8,17.6,49.0,43.24,30.99
2018,8,28,7,45,0.0,72.5,2.8,18.0,72.5,64.11,48.34
2018,8,28,8,0,0.0,96.0,2.8,18.4,96.0,85.16,65.55
2018,8,28,8,15,1.0,124.0,2.85,19.0,124.5,111.06,86.41
2018,8,28,8,30,2.0,152.0,2.9,19.6,153.0,137.33,107.22
2018,8,28,8,45,11.0,182.5,2.9,20.2,189.5,171.39,134.1
2018,8,28,9,0,20.0,213.0,2.9,20.8,226.0,206.62,161.49
2018,8,28,9,15,37.0,252.5,2.95,21.3,278.0,266.04,207.55
2018,8,28,9,30,54.0,292.0,3.0,21.8,330.0,320.62,248.95
2018,8,28,9,45,50.5,300.0,3.05,22.3,337.0,328.4,253.72
2018,8,28,10,0,47.0,308.0,3.1,22.8,344.0,335.76,258.31
2018,8,28,10,15,39.0,314.0,3.15,23.15,344.5,336.71,258.05
2018,8,28,10,30,31.0,320.0,3.2,23.5,345.0,337.03,257.35
2018,8,28,10,45,45.0,348.0,3.25,23.85,385.5,379.98,289.26
2018,8,28,11,0,59.0,376.0,3.3,24.2,426.0,423.66,321.16
2018,8,28,11,15,119.5,378.0,3.35,24.45,481.5,501.84,379.69
2018,8,28,11,30,180.0,380.0,3.4,24.7,537.0,566.27,427.26
2018,8,28,11,45,277.0,365.0,3.45,24.9,608.5,665.51,499.85
2018,8,28,12,0,374.0,350.0,3.5,25.1,680.0,763.85,569.88
2018,8,28,12,15,579.0,260.0,3.5,25.2,770.0,882.62,656.23
2018,8,28,12,30,784.0,170.0,3.5,25.3,860.0,985.56,725.67
2018,8,28,12,45,844.5,138.5,3.55,25.45,874.0,994.74,731.05
2018,8,28,13,0,905.0,107.0,3.6,25.6,888.0,1011.33,742.2
2018,8,28,13,15,903.5,105.5,3.65,25.55,872.0,993.32,731.2
2018,8,28,13,30,902.0,104.0,3.7,25.5,856.0,971.65,718.08
2018,8,28,13,45,898.5,101.5,3.7,25.45,832.0,943.49,700.34
2018,8,28,14,0,895.0,99.0,3.7,25.4,808.0,911.98,680.34
2018,8,28,14,15,888.5,97.0,3.7,25.2,777.5,875.2,657.05
2018,8,28,14,30,882.0,95.0,3.7,25.0,747.0,835.57,631.64
2018,8,28,14,45,873.5,92.5,3.65,24.75,710.0,791.2,602.54
2018,8,28,15,0,865.0,90.0,3.6,24.5,673.0,744.56,571.53
2018,8,28,15,15,850.5,87.5,3.6,24.5,630.0,691.72,535.29
2018,8,28,15,30,836.0,85.0,3.6,24.5,587.0,637.67,495.36
2018,8,28,15,45,819.5,82.0,3.55,23.8,540.5,583.42,455.2
2018,8,28,16,0,803.0,79.0,3.5,23.1,494.0,525.72,411.06
2018,8,28,16,15,780.5,75.0,3.4,22.55,444.5,463.99,361.89
2018,8,28,16,30,758.0,71.0,3.3,22.0,395.0,403.18,311.7
2018,8,28,16,45,724.5,67.0,3.25,21.45,343.5,339.57,257.81
2018,8,28,17,0,691.0,63.0,3.2,20.9,292.0,278.85,204.83
2018,8,28,17,15,640.0,57.0,3.1,20.2,240.0,215.14,149.49
2018,8,28,17,30,589.0,51.0,3.0,19.5,188.0,155.91,98.79
2018,8,28,17,45,508.5,44.0,2.85,18.75,140.5,99.62,55.2
2018,8,28,18,0,428.0,37.0,2.7,18.0,93.0,53.49,26.06
2018,8,28,18,15,284.0,26.0,2.6,17.5,56.5,21.32,9.66
2018,8,28,18,30,140.0,15.0,2.5,17.0,20.0,13.64,0.0
2018,8,28,18,45,70.0,7.5,2.35,16.5,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,13.35,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,8,29,5,45,128.5,15.0,1.6,14.65,23.0,13.64,0.0
2018,8,29,6,0,242.0,27.0,1.8,15.3,44.0,22.67,8.09
2018,8,29,6,15,348.0,37.5,1.9,15.95,85.0,46.11,23.82
2018,8,29,6,30,454.0,48.0,2.0,16.6,126.0,92.16,52.18
2018,8,29,6,45,521.0,56.0,2.05,17.2,175.0,142.95,91.42
2018,8,29,7,0,588.0,64.0,2.1,17.8,224.0,202.04,141.08
2018,8,29,7,15,634.0,70.0,2.1,18.35,276.0,260.96,192.63
2018,8,29,7,30,680.0,76.0,2.1,18.9,328.0,324.82,247.78
2018,8,29,7,45,712.0,81.0,2.1,19.4,379.5,386.4,300.11
2018,8,29,8,0,744.0,86.0,2.1,19.9,431.0,450.81,352.88
2018,8,29,8,15,770.0,89.0,2.1,20.55,480.5,511.59,400.86
2018,8,29,8,30,796.0,92.0,2.1,21.2,530.0,573.43,447.83
2018,8,29,8,45,816.5,94.5,2.15,21.8,577.0,631.93,490.97
2018,8,29,9,0,837.0,97.0,2.2,22.4,624.0,690.22,532.55
2018,8,29,9,15,853.5,98.0,2.25,23.0,666.0,738.79,564.95
2018,8,29,9,30,870.0,99.0,2.3,23.6,708.0,790.06,597.91
2018,8,29,9,45,883.5,99.0,2.4,24.15,744.5,836.26,627.31
2018,8,29,10,0,897.0,99.0,2.5,24.7,781.0,880.34,654.95
2018,8,29,10,15,906.0,99.5,2.55,25.15,810.5,918.59,678.27
2018,8,29,10,30,915.0,100.0,2.6,25.6,840.0,953.93,699.52
2018,8,29,10,45,922.5,100.0,2.7,26.05,863.0,984.22,717.81
2018,8,29,11,0,930.0,100.0,2.8,26.5,886.0,1011.15,733.9
2018,8,29,11,15,934.0,100.0,2.95,26.75,900.5,1031.1,746.57
2018,8,29,11,30,938.0,100.0,3.1,27.0,915.0,1047.27,756.94
2018,8,29,11,45,940.5,99.5,3.2,27.25,921.5,1057.53,763.19
2018,8,29,12,0,943.0,99.0,3.3,27.5,928.0,1063.82,767.07
2018,8,29,12,15,941.0,100.5,3.4,27.65,926.5,1063.69,767.3
2018,8,29,12,30,939.0,102.0,3.5,27.8,925.0,1059.54,765.11
2018,8,29,12,45,933.5,104.0,3.55,27.9,914.5,1048.45,758.36
2018,8,29,13,0,928.0,106.0,3.6,28.0,904.0,1033.52,749.28
2018,8,29,13,15,925.0,105.0,3.7,27.95,887.0,1014.11,738.17
2018,8,29,13,30,922.0,104.0,3.8,27.9,870.0,991.0,724.66
2018,8,29,13,45,917.0,102.0,3.85,27.85,845.0,961.39,706.52
2018,8,29,14,0,912.0,100.0,3.9,27.8,820.0,928.43,686.09
2018,8,29,14,15,904.0,98.5,3.95,27.55,788.0,890.23,662.52
2018,8,29,14,30,896.0,97.0,4.0,27.3,756.0,849.23,636.8
2018,8,29,14,45,885.5,95.0,4.05,27.05,718.0,803.15,607.23
2018,8,29,15,0,875.0,93.0,4.1,26.8,680.0,754.94,575.72
2018,8,29,15,15,860.5,91.0,4.1,26.8,636.5,702.05,539.55
2018,8,29,15,30,846.0,89.0,4.1,26.8,593.0,651.14,502.0
2018,8,29,15,45,827.0,86.0,4.05,25.9,545.5,591.7,458.73
2018,8,29,16,0,808.0,83.0,4.0,25.0,498.0,532.11,413.74
2018,8,29,16,15,781.5,80.0,3.95,24.45,447.0,469.07,363.86
2018,8,29,16,30,755.0,77.0,3.9,23.9,396.0,407.37,313.27
2018,8,29,16,45,706.5,73.0,3.85,23.3,340.0,338.31,255.66
2018,8,29,17,0,658.0,69.0,3.8,22.7,284.0,273.08,199.86
2018,8,29,17,15,542.0,65.5,3.6,22.05,221.5,197.93,137.96
2018,8,29,17,30,426.0,62.0,3.4,21.4,159.0,136.8,89.26
2018,8,29,17,45,323.5,50.5,3.2,20.7,113.0,82.67,48.7
2018,8,29,18,0,221.0,39.0,3.0,20.0,67.0,43.72,23.66
2018,8,29,18,15,110.5,22.0,2.8,19.5,36.0,17.15,5.76
