Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,30,0.0,5.0,2.6,19.0,5.0,4.55,0.0
2018,8,29,18,45,0.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,15.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.2,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.6,5.0,4.55,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.0,9.0,8.06,0.0
2018,8,30,6,15,1.5,16.0,1.55,17.4,16.0,14.12,5.76
2018,8,30,6,30,0.0,23.0,1.6,17.8,23.0,20.23,11.26
2018,8,30,6,45,0.0,34.0,1.7,18.2,34.0,29.95,19.62
2018,8,30,7,0,0.0,45.0,1.8,18.6,45.0,39.69,27.92
2018,8,30,7,15,0.0,60.0,1.75,18.9,60.0,53.0,39.08
2018,8,30,7,30,0.0,75.0,1.7,19.2,75.0,66.36,50.11
2018,8,30,7,45,0.0,76.5,1.65,19.5,76.5,67.67,50.98
2018,8,30,8,0,0.0,78.0,1.6,19.8,78.0,69.01,51.86
2018,8,30,8,15,0.5,104.0,1.55,20.2,104.5,92.67,70.97
2018,8,30,8,30,1.0,130.0,1.5,20.6,131.0,116.65,90.0
2018,8,30,8,45,3.5,156.0,1.45,21.0,158.5,142.2,110.02
2018,8,30,9,0,6.0,182.0,1.4,21.4,186.0,168.21,130.09
2018,8,30,9,15,5.5,186.5,1.45,22.0,190.0,172.32,132.62
2018,8,30,9,30,5.0,191.0,1.5,22.6,194.0,176.38,135.17
2018,8,30,9,45,11.5,222.0,1.55,23.2,230.5,211.04,161.58
2018,8,30,10,0,18.0,253.0,1.6,23.8,267.0,246.44,188.04
2018,8,30,10,15,27.0,286.5,1.7,24.25,308.0,299.0,227.21
2018,8,30,10,30,36.0,320.0,1.8,24.7,349.0,342.41,258.88
2018,8,30,10,45,128.0,336.0,1.95,25.2,443.0,461.42,348.01
2018,8,30,11,0,220.0,352.0,2.1,25.7,537.0,585.24,437.16
2018,8,30,11,15,266.0,364.0,2.2,26.0,591.5,647.88,480.59
2018,8,30,11,30,312.0,376.0,2.3,26.3,646.0,710.6,523.81
2018,8,30,11,45,376.0,351.0,2.45,26.65,679.0,751.96,553.41
2018,8,30,12,0,440.0,326.0,2.6,27.0,712.0,807.97,592.44
2018,8,30,12,15,658.5,230.0,2.7,27.15,806.0,934.4,681.76
2018,8,30,12,30,877.0,134.0,2.8,27.3,900.0,1031.34,743.88
2018,8,30,12,45,871.0,136.0,2.9,27.4,889.5,1020.08,736.63
2018,8,30,13,0,865.0,138.0,3.0,27.5,879.0,1005.22,728.13
2018,8,30,13,15,862.0,136.0,3.05,27.45,862.0,985.76,716.71
2018,8,30,13,30,859.0,134.0,3.1,27.4,845.0,962.83,703.09
2018,8,30,13,45,854.0,131.5,3.2,27.35,820.5,943.46,692.18
2018,8,30,14,0,849.0,129.0,3.3,27.3,796.0,910.97,672.46
2018,8,30,14,15,841.0,127.0,3.35,27.0,765.0,873.44,649.57
2018,8,30,14,30,833.0,125.0,3.4,26.7,734.0,833.28,624.64
2018,8,30,14,45,822.5,121.5,3.45,26.45,696.5,787.18,595.14
2018,8,30,15,0,812.0,118.0,3.5,26.2,659.0,739.14,563.82
2018,8,30,15,15,796.0,114.0,3.5,26.2,615.5,685.05,525.66
2018,8,30,15,30,780.0,110.0,3.5,26.2,572.0,630.06,485.48
2018,8,30,15,45,760.0,105.5,3.55,25.3,525.0,571.59,443.31
2018,8,30,16,0,740.0,101.0,3.6,24.4,478.0,513.59,399.83
2018,8,30,16,15,713.5,95.5,3.6,23.75,428.0,451.28,350.91
2018,8,30,16,30,687.0,90.0,3.6,23.1,378.0,390.52,301.44
2018,8,30,16,45,648.5,83.5,3.55,22.45,326.0,326.28,247.71
2018,8,30,17,0,610.0,77.0,3.5,21.8,274.0,265.73,195.67
2018,8,30,17,15,552.0,69.5,3.4,21.05,223.0,203.57,142.53
2018,8,30,17,30,494.0,62.0,3.3,20.3,172.0,148.24,96.01
2018,8,30,17,45,407.0,51.5,3.25,19.5,126.0,94.08,54.73
2018,8,30,18,0,320.0,41.0,3.2,18.7,80.0,51.17,27.19
2018,8,30,18,15,201.5,26.5,3.05,18.2,47.0,20.89,6.93
2018,8,30,18,30,83.0,12.0,2.9,17.7,14.0,10.91,0.0
2018,8,30,18,45,41.5,6.0,2.8,17.15,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.5,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.0,1.0,0.0,0.0
2018,8,31,5,45,39.0,10.0,1.85,15.45,12.5,9.1,0.0
2018,8,31,6,0,68.0,19.0,2.1,15.9,24.0,15.65,2.07
2018,8,31,6,15,218.5,35.0,2.1,16.45,68.5,38.62,20.3
2018,8,31,6,30,369.0,51.0,2.1,17.0,113.0,87.47,51.57
2018,8,31,6,45,229.5,68.5,2.05,17.5,111.5,102.74,70.57
2018,8,31,7,0,90.0,86.0,2.0,18.0,110.0,100.53,75.58
2018,8,31,7,15,47.0,101.5,1.9,18.6,114.0,105.96,81.98
2018,8,31,7,30,4.0,117.0,1.8,19.2,118.0,105.69,82.57
2018,8,31,7,45,31.0,146.5,1.7,19.75,160.5,147.76,116.38
2018,8,31,8,0,58.0,176.0,1.6,20.3,203.0,191.01,150.65
2018,8,31,8,15,132.0,202.5,1.55,21.15,272.0,266.44,209.78
2018,8,31,8,30,206.0,229.0,1.5,22.0,341.0,344.56,269.5
2018,8,31,8,45,470.0,179.0,1.45,22.85,464.5,494.18,383.42
2018,8,31,9,0,734.0,129.0,1.4,23.7,588.0,656.81,501.05
2018,8,31,9,15,786.5,119.0,1.45,24.4,640.0,718.98,542.68
2018,8,31,9,30,839.0,109.0,1.5,25.1,692.0,784.71,584.52
2018,8,31,9,45,852.0,109.5,1.55,25.8,727.5,824.06,607.84
2018,8,31,10,0,865.0,110.0,1.6,26.5,763.0,867.11,633.52
2018,8,31,10,15,874.0,110.5,1.7,27.15,792.0,904.28,655.71
2018,8,31,10,30,883.0,111.0,1.8,27.8,821.0,938.65,675.95
2018,8,31,10,45,889.5,111.0,1.9,28.5,842.5,967.13,692.21
2018,8,31,11,0,896.0,111.0,2.0,29.2,864.0,992.31,706.36
2018,8,31,11,15,900.0,111.5,2.15,29.7,878.0,1012.11,718.29
2018,8,31,11,30,904.0,112.0,2.3,30.2,892.0,1028.25,728.01
2018,8,31,11,45,906.0,112.0,2.45,30.65,898.5,1038.11,734.02
2018,8,31,12,0,908.0,112.0,2.6,31.1,905.0,1044.12,737.75
2018,8,31,12,15,910.0,110.5,2.75,31.25,904.0,1044.67,739.06
2018,8,31,12,30,912.0,109.0,2.9,31.4,903.0,1041.31,738.03
2018,8,31,12,45,913.0,107.0,3.1,31.6,894.0,1032.51,733.91
2018,8,31,13,0,914.0,105.0,3.3,31.8,885.0,1019.8,727.34
2018,8,31,13,15,911.0,104.0,3.45,31.65,868.0,1000.42,717.13
2018,8,31,13,30,908.0,103.0,3.6,31.5,851.0,977.4,704.54
2018,8,31,13,45,903.5,101.0,3.75,31.4,826.5,948.39,687.81
2018,8,31,14,0,899.0,99.0,3.9,31.3,802.0,916.05,668.73
2018,8,31,14,15,891.5,97.5,4.0,30.85,770.5,878.5,646.6
2018,8,31,14,30,884.0,96.0,4.1,30.4,739.0,838.16,622.27
2018,8,31,14,45,873.5,94.0,4.2,30.0,701.5,792.37,593.65
2018,8,31,15,0,863.0,92.0,4.3,29.6,664.0,744.48,563.07
2018,8,31,15,15,848.0,89.5,4.3,29.6,620.5,691.1,526.7
2018,8,31,15,30,833.0,87.0,4.3,29.6,577.0,639.81,489.11
2018,8,31,15,45,816.0,83.5,4.35,28.25,530.0,581.55,447.99
2018,8,31,16,0,799.0,80.0,4.4,26.9,483.0,522.99,404.81
2018,8,31,16,15,776.0,75.5,4.3,26.0,433.0,460.5,355.85
2018,8,31,16,30,753.0,71.0,4.2,25.1,383.0,399.03,305.8
2018,8,31,16,45,717.5,66.5,4.1,24.2,331.0,334.36,251.61
2018,8,31,17,0,682.0,62.0,4.0,23.3,279.0,272.87,198.5
2018,8,31,17,15,568.5,62.0,3.8,22.25,220.0,199.67,138.12
2018,8,31,17,30,455.0,62.0,3.6,21.2,161.0,140.87,91.22
2018,8,31,17,45,375.5,49.0,3.4,20.2,116.0,87.81,50.75
2018,8,31,18,0,296.0,36.0,3.2,19.2,71.0,45.04,22.87
2018,8,31,18,15,194.5,24.0,3.05,18.5,42.5,18.93,3.94
2018,8,31,18,30,93.0,12.0,2.9,17.8,14.0,10.91,0.0
2018,8,31,18,45,46.5,6.0,2.75,17.15,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,1,5,45,96.5,12.0,1.85,15.3,18.0,10.91,0.0
2018,9,1,6,0,193.0,24.0,2.1,15.8,36.0,18.97,2.3
2018,9,1,6,15,303.5,36.0,2.05,16.35,76.0,44.68,22.88
2018,9,1,6,30,414.0,48.0,2.0,16.9,116.0,90.15,51.82
2018,9,1,6,45,320.0,65.5,1.95,17.5,129.5,117.88,79.21
2018,9,1,7,0,226.0,83.0,1.9,18.1,143.0,132.24,96.9
2018,9,1,7,15,178.0,110.0,1.8,18.95,163.5,159.23,122.2
2018,9,1,7,30,130.0,137.0,1.7,19.8,184.0,176.38,137.95
2018,9,1,7,45,217.5,153.0,1.55,20.65,246.0,242.47,190.31
2018,9,1,8,0,305.0,169.0,1.4,21.5,308.0,314.68,246.58
2018,9,1,8,15,432.5,163.0,1.4,22.15,384.5,404.09,315.39
2018,9,1,8,30,560.0,157.0,1.4,22.8,461.0,499.68,387.07
2018,9,1,8,45,685.0,132.5,1.4,23.5,536.5,592.05,454.39
2018,9,1,9,0,810.0,108.0,1.4,24.2,612.0,687.36,521.71
2018,9,1,9,15,815.5,115.0,1.5,24.85,651.5,737.63,554.77
2018,9,1,9,30,821.0,122.0,1.6,25.5,691.0,785.78,585.2
2018,9,1,9,45,820.5,130.5,1.7,26.15,723.5,828.23,611.4
2018,9,1,10,0,820.0,139.0,1.8,26.8,756.0,867.7,635.36
2018,9,1,10,15,828.0,141.0,1.95,27.3,784.5,904.87,658.5
2018,9,1,10,30,836.0,143.0,2.1,27.8,813.0,939.29,679.74
2018,9,1,10,45,841.5,145.5,2.2,28.3,835.0,968.92,697.3
2018,9,1,11,0,847.0,148.0,2.3,28.8,857.0,995.3,712.79
2018,9,1,11,15,851.5,149.0,2.45,29.15,871.5,1015.73,725.47
2018,9,1,11,30,856.0,150.0,2.6,29.5,886.0,1032.6,736.01
2018,9,1,11,45,857.0,150.5,2.75,29.85,892.0,1041.77,741.78
2018,9,1,12,0,858.0,151.0,2.9,30.2,898.0,1047.15,745.31
2018,9,1,12,15,852.0,153.5,3.0,30.45,894.0,1043.77,743.28
2018,9,1,12,30,846.0,156.0,3.1,30.7,890.0,1036.62,739.04
2018,9,1,12,45,836.0,160.0,3.2,30.9,878.0,1023.34,731.16
2018,9,1,13,0,826.0,164.0,3.3,31.1,866.0,1006.53,721.13
2018,9,1,13,15,821.5,162.5,3.35,31.05,848.5,986.02,709.13
2018,9,1,13,30,817.0,161.0,3.4,31.0,831.0,962.17,695.0
2018,9,1,13,45,810.0,158.5,3.5,31.0,806.0,931.77,676.76
2018,9,1,14,0,803.0,156.0,3.6,31.0,781.0,898.45,656.47
2018,9,1,14,15,793.5,153.5,3.6,30.7,749.5,860.24,632.98
2018,9,1,14,30,784.0,151.0,3.6,30.4,718.0,819.65,607.66
2018,9,1,14,45,771.0,147.0,3.6,30.1,680.0,776.11,580.02
2018,9,1,15,0,758.0,143.0,3.6,29.8,642.0,727.13,547.39
2018,9,1,15,15,739.5,138.5,3.6,29.8,598.5,672.49,508.89
2018,9,1,15,30,721.0,134.0,3.6,29.8,555.0,617.37,469.14
2018,9,1,15,45,698.5,128.0,3.55,28.75,507.5,558.18,427.06
2018,9,1,16,0,676.0,122.0,3.5,27.7,460.0,499.58,383.86
2018,9,1,16,15,648.5,114.5,3.4,26.85,410.5,438.0,336.44
2018,9,1,16,30,621.0,107.0,3.3,26.0,361.0,378.27,288.77
2018,9,1,16,45,581.0,98.0,3.25,25.15,310.0,314.73,236.84
2018,9,1,17,0,541.0,89.0,3.2,24.3,259.0,255.24,186.86
2018,9,1,17,15,483.0,78.0,3.05,23.2,208.5,194.0,135.7
2018,9,1,17,30,425.0,67.0,2.9,22.1,158.0,137.67,89.36
2018,9,1,17,45,342.5,53.5,2.8,21.0,113.5,86.17,50.54
2018,9,1,18,0,260.0,40.0,2.7,19.9,69.0,45.26,23.84
2018,9,1,18,15,155.5,24.0,2.7,19.2,39.0,18.94,1.35
2018,9,1,18,30,51.0,8.0,2.7,18.5,9.0,7.28,0.0
2018,9,1,18,45,25.5,4.0,2.75,17.8,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,65.5,11.5,1.8,14.1,15.5,10.46,0.0
2018,9,2,6,0,131.0,23.0,2.0,14.7,31.0,18.12,0.32
2018,9,2,6,15,239.5,38.0,2.0,15.4,70.0,42.92,22.88
2018,9,2,6,30,348.0,53.0,2.0,16.1,109.0,86.62,51.74
2018,9,2,6,45,421.5,64.0,2.05,16.75,157.0,136.77,90.73
2018,9,2,7,0,495.0,75.0,2.1,17.4,205.0,194.46,138.75
2018,9,2,7,15,547.0,83.0,2.05,18.35,256.0,251.83,188.07
2018,9,2,7,30,599.0,91.0,2.0,19.3,307.0,315.04,241.56
2018,9,2,7,45,637.0,97.5,1.95,20.25,358.5,376.31,292.35
2018,9,2,8,0,675.0,104.0,1.9,21.2,410.0,440.95,343.9
2018,9,2,8,15,703.5,108.0,1.9,22.1,459.0,500.91,390.23
2018,9,2,8,30,732.0,112.0,1.9,23.0,508.0,562.35,435.86
2018,9,2,8,45,753.5,116.0,1.95,23.85,554.5,620.39,477.62
2018,9,2,9,0,775.0,120.0,2.0,24.7,601.0,676.81,516.86
2018,9,2,9,15,786.0,125.0,2.0,25.65,640.5,727.51,550.17
2018,9,2,9,30,797.0,130.0,2.0,26.6,680.0,776.64,580.1
2018,9,2,9,45,803.0,135.5,2.05,27.55,714.0,820.36,606.13
2018,9,2,10,0,809.0,141.0,2.1,28.5,748.0,861.64,630.12
2018,9,2,10,15,818.5,143.0,2.1,29.25,777.0,899.78,651.76
2018,9,2,10,30,828.0,145.0,2.1,30.0,806.0,935.28,671.39
2018,9,2,10,45,834.5,146.0,2.15,30.7,827.5,964.04,687.17
2018,9,2,11,0,841.0,147.0,2.2,31.4,849.0,989.61,700.92
2018,9,2,11,15,846.0,147.5,2.25,32.0,863.5,1009.84,711.6
2018,9,2,11,30,851.0,148.0,2.3,32.6,878.0,1026.54,720.17
2018,9,2,11,45,854.0,147.5,2.3,33.2,884.0,1036.53,724.14
2018,9,2,12,0,857.0,147.0,2.3,33.8,890.0,1042.78,725.96
2018,9,2,12,15,853.0,149.0,2.4,34.1,887.0,1040.82,724.9
2018,9,2,12,30,849.0,151.0,2.5,34.4,884.0,1035.08,721.67
2018,9,2,12,45,841.5,153.0,2.55,34.65,872.5,1022.12,713.76
2018,9,2,13,0,834.0,155.0,2.6,34.9,861.0,1005.6,703.78
2018,9,2,13,15,830.0,153.0,2.65,34.85,843.5,984.84,692.11
2018,9,2,13,30,826.0,151.0,2.7,34.8,826.0,960.71,678.34
2018,9,2,13,45,820.0,148.5,2.8,34.75,801.0,930.94,661.35
2018,9,2,14,0,814.0,146.0,2.9,34.7,776.0,898.17,642.3
2018,9,2,14,15,805.0,142.5,2.95,34.35,744.0,858.96,619.28
2018,9,2,14,30,796.0,139.0,3.0,34.0,712.0,817.33,594.37
2018,9,2,14,45,783.5,135.0,3.05,33.7,674.0,770.25,565.29
2018,9,2,15,0,771.0,131.0,3.1,33.4,636.0,721.51,534.29
2018,9,2,15,15,752.5,127.5,3.1,33.4,592.5,669.77,498.45
2018,9,2,15,30,734.0,124.0,3.1,33.4,549.0,615.11,459.74
2018,9,2,15,45,711.5,118.0,3.2,32.1,501.5,555.29,418.8
2018,9,2,16,0,689.0,112.0,3.3,30.8,454.0,496.05,376.44
2018,9,2,16,15,659.5,106.0,3.3,29.7,404.5,434.35,329.9
2018,9,2,16,30,630.0,100.0,3.3,28.6,355.0,374.67,283.08
2018,9,2,16,45,588.0,92.0,3.35,27.55,304.0,310.9,231.61
2018,9,2,17,0,546.0,84.0,3.4,26.5,253.0,251.4,182.13
2018,9,2,17,15,485.0,74.0,3.3,25.2,203.0,190.16,131.45
2018,9,2,17,30,424.0,64.0,3.2,23.9,153.0,136.3,87.58
2018,9,2,17,45,336.0,51.0,3.1,22.6,109.0,82.81,47.73
2018,9,2,18,0,248.0,38.0,3.0,21.3,65.0,42.68,21.87
2018,9,2,18,15,145.5,23.0,3.0,20.45,36.5,18.18,0.0
2018,9,2,18,30,43.0,8.0,3.0,19.6,8.0,7.28,0.0
2018,9,2,18,45,21.5,4.0,2.95,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,5,45,40.5,8.0,1.7,14.15,10.5,7.28,0.0
2018,9,3,6,0,81.0,16.0,1.9,14.6,21.0,12.51,0.0
2018,9,3,6,15,90.5,26.0,1.95,15.25,36.5,26.79,13.54
2018,9,3,6,30,100.0,36.0,2.0,15.9,52.0,44.07,26.93
2018,9,3,6,45,72.5,47.0,2.05,16.55,61.0,55.98,38.52
2018,9,3,7,0,45.0,58.0,2.1,17.2,70.0,64.82,47.63
2018,9,3,7,15,22.5,79.5,2.1,17.85,85.5,78.83,60.34
2018,9,3,7,30,0.0,101.0,2.1,18.5,101.0,89.9,69.86
2018,9,3,7,45,5.0,125.0,2.05,19.15,127.5,113.92,89.27
2018,9,3,8,0,10.0,149.0,2.0,19.8,154.0,138.74,108.99
2018,9,3,8,15,24.0,178.5,2.0,20.6,191.0,174.34,137.05
2018,9,3,8,30,38.0,208.0,2.0,21.4,228.0,218.33,171.22
2018,9,3,8,45,88.0,236.5,2.0,22.25,289.0,281.12,219.91
2018,9,3,9,0,138.0,265.0,2.0,23.1,350.0,358.56,278.48
2018,9,3,9,15,381.5,228.0,2.0,23.85,485.5,530.87,409.45
2018,9,3,9,30,625.0,191.0,2.0,24.6,621.0,708.79,537.39
2018,9,3,9,45,674.5,185.0,2.05,25.35,670.5,770.87,577.87
2018,9,3,10,0,724.0,179.0,2.1,26.1,720.0,833.87,618.15
2018,9,3,10,15,734.5,181.5,2.15,26.75,748.5,871.28,640.32
2018,9,3,10,30,745.0,184.0,2.2,27.4,777.0,906.39,660.95
2018,9,3,10,45,753.0,186.0,2.25,28.05,799.0,936.06,677.89
2018,9,3,11,0,761.0,188.0,2.3,28.7,821.0,962.88,692.94
2018,9,3,11,15,766.5,188.5,2.35,29.15,835.0,982.59,703.99
2018,9,3,11,30,772.0,189.0,2.4,29.6,849.0,999.03,713.07
2018,9,3,11,45,775.0,189.5,2.5,30.05,855.5,1001.32,713.81
2018,9,3,12,0,778.0,190.0,2.6,30.5,862.0,1008.25,717.71
2018,9,3,12,15,782.0,187.0,2.7,30.75,861.0,1009.18,718.45
2018,9,3,12,30,786.0,184.0,2.8,31.0,860.0,1006.52,717.07
2018,9,3,12,45,788.5,180.0,2.85,31.2,851.5,997.76,711.66
2018,9,3,13,0,791.0,176.0,2.9,31.4,843.0,985.42,704.12
2018,9,3,13,15,786.5,174.0,3.0,31.35,825.5,964.79,692.47
2018,9,3,13,30,782.0,172.0,3.1,31.3,808.0,940.93,678.75
2018,9,3,13,45,775.0,169.0,3.2,31.25,783.0,910.67,660.78
2018,9,3,14,0,768.0,166.0,3.3,31.2,758.0,883.03,644.43
2018,9,3,14,15,757.5,162.5,3.3,30.8,726.0,843.4,620.22
2018,9,3,14,30,747.0,159.0,3.3,30.4,694.0,801.62,594.34
2018,9,3,14,45,732.5,155.0,3.35,30.05,656.0,754.26,564.22
2018,9,3,15,0,718.0,151.0,3.4,29.7,618.0,705.57,531.61
2018,9,3,15,15,698.5,146.0,3.4,29.7,575.0,651.34,493.32
2018,9,3,15,30,679.0,141.0,3.4,29.7,532.0,596.85,453.95
2018,9,3,15,45,653.5,135.0,3.35,28.35,485.0,537.85,412.36
2018,9,3,16,0,628.0,129.0,3.3,27.0,438.0,479.87,369.92
2018,9,3,16,15,594.0,121.5,3.25,26.15,388.0,417.71,322.02
2018,9,3,16,30,560.0,114.0,3.2,25.3,338.0,358.26,274.63
2018,9,3,16,45,508.0,105.0,3.1,24.45,286.5,290.78,219.82
2018,9,3,17,0,456.0,96.0,3.0,23.6,235.0,232.61,171.38
2018,9,3,17,15,382.5,83.0,2.85,22.7,184.0,171.63,121.26
2018,9,3,17,30,309.0,70.0,2.7,21.8,133.0,119.76,79.59
2018,9,3,17,45,244.5,54.0,2.55,20.95,95.0,75.5,45.83
2018,9,3,18,0,180.0,38.0,2.4,20.1,57.0,39.64,21.03
2018,9,3,18,15,102.5,22.0,2.3,19.6,31.5,17.38,0.0
2018,9,3,18,30,25.0,6.0,2.2,19.1,6.0,5.46,0.0
2018,9,3,18,45,12.5,3.0,2.1,18.6,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.0,2.1,14.45,11.5,8.19,0.0
2018,9,4,6,0,91.0,18.0,2.3,15.0,23.0,14.13,0.0
2018,9,4,6,15,210.0,35.5,2.35,15.65,63.5,40.41,21.07
2018,9,4,6,30,329.0,53.0,2.4,16.3,104.0,85.85,51.66
2018,9,4,6,45,225.5,57.0,2.5,17.0,98.0,95.43,64.79
2018,9,4,7,0,122.0,61.0,2.6,17.7,92.0,88.11,64.28
2018,9,4,7,15,61.0,77.5,2.5,18.4,93.0,91.5,69.81
2018,9,4,7,30,0.0,94.0,2.4,19.1,94.0,83.58,64.46
2018,9,4,7,45,1.5,113.0,2.35,19.85,113.5,101.49,78.87
2018,9,4,8,0,3.0,132.0,2.3,20.6,133.0,119.7,93.25
2018,9,4,8,15,14.5,164.5,2.2,21.45,172.0,156.22,122.14
2018,9,4,8,30,26.0,197.0,2.1,22.3,211.0,194.35,151.71
2018,9,4,8,45,68.0,231.0,2.05,23.2,272.0,263.12,205.03
2018,9,4,9,0,110.0,265.0,2.0,24.1,333.0,339.69,262.72
2018,9,4,9,15,379.5,220.5,1.95,25.0,476.5,522.88,401.99
2018,9,4,9,30,649.0,176.0,1.9,25.9,620.0,713.86,538.41
2018,9,4,9,45,746.5,148.5,1.85,26.85,684.5,793.48,588.86
2018,9,4,10,0,844.0,121.0,1.8,27.8,749.0,873.28,637.18
2018,9,4,10,15,853.0,122.5,1.8,28.6,778.0,911.38,658.0
2018,9,4,10,30,862.0,124.0,1.8,29.4,807.0,937.65,671.38
2018,9,4,10,45,868.0,125.0,1.8,30.2,828.5,966.01,686.08
2018,9,4,11,0,874.0,126.0,1.8,31.0,850.0,991.11,698.58
2018,9,4,11,15,878.5,126.0,1.85,31.6,864.0,1010.28,708.57
2018,9,4,11,30,883.0,126.0,1.9,32.2,878.0,1025.87,716.46
2018,9,4,11,45,885.5,126.5,2.0,32.8,884.5,1036.29,721.92
2018,9,4,12,0,888.0,127.0,2.1,33.4,891.0,1042.94,725.2
2018,9,4,12,15,886.5,127.0,2.2,33.7,888.5,1041.2,724.36
2018,9,4,12,30,885.0,127.0,2.3,34.0,886.0,1035.65,721.35
2018,9,4,12,45,881.0,127.0,2.4,34.3,875.0,1023.83,714.59
2018,9,4,13,0,877.0,127.0,2.5,34.6,864.0,1008.33,705.65
2018,9,4,13,15,873.0,126.0,2.55,34.65,846.0,988.22,694.14
2018,9,4,13,30,869.0,125.0,2.6,34.7,828.0,964.64,680.5
2018,9,4,13,45,862.5,123.5,2.7,34.7,803.0,934.88,663.48
2018,9,4,14,0,856.0,122.0,2.8,34.7,778.0,910.38,649.73
2018,9,4,14,15,846.5,119.5,2.9,34.4,745.5,870.33,626.48
2018,9,4,14,30,837.0,117.0,3.0,34.1,713.0,827.77,601.28
2018,9,4,14,45,824.5,113.5,3.1,33.8,674.0,779.51,571.8
2018,9,4,15,0,812.0,110.0,3.2,33.5,635.0,729.49,540.53
2018,9,4,15,15,794.0,107.5,3.2,33.5,591.5,675.22,503.46
2018,9,4,15,30,776.0,105.0,3.2,33.5,548.0,620.24,464.38
2018,9,4,15,45,753.5,100.5,3.25,32.2,500.0,560.17,422.94
2018,9,4,16,0,731.0,96.0,3.3,30.9,452.0,500.98,380.29
2018,9,4,16,15,700.0,91.0,3.3,29.85,401.5,437.34,332.01
2018,9,4,16,30,669.0,86.0,3.3,28.8,351.0,375.83,283.44
2018,9,4,16,45,625.0,79.5,3.25,27.75,299.0,310.64,230.45
2018,9,4,17,0,581.0,73.0,3.2,26.7,247.0,249.91,179.61
2018,9,4,17,15,516.5,65.0,3.1,25.4,197.0,187.76,128.02
2018,9,4,17,30,452.0,57.0,3.0,24.1,147.0,133.37,83.72
2018,9,4,17,45,357.0,45.5,2.85,22.8,103.5,80.69,45.03
2018,9,4,18,0,262.0,34.0,2.7,21.5,60.0,39.04,18.4
2018,9,4,18,15,148.0,20.0,2.6,20.75,33.0,15.86,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.0,6.0,5.46,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,22.0,7.0,1.8,14.25,8.0,6.37,0.0
2018,9,5,6,0,44.0,14.0,2.0,14.7,16.0,11.64,0.0
2018,9,5,6,15,55.0,25.5,2.05,15.35,31.5,25.1,12.79
2018,9,5,6,30,66.0,37.0,2.1,16.0,47.0,41.1,25.81
2018,9,5,6,45,49.0,52.5,2.15,16.65,61.5,57.19,40.49
2018,9,5,7,0,32.0,68.0,2.2,17.3,76.0,69.14,51.68
2018,9,5,7,15,17.5,86.5,2.2,18.0,91.0,83.99,64.74
2018,9,5,7,30,3.0,105.0,2.2,18.7,106.0,94.76,73.81
2018,9,5,7,45,39.5,140.0,2.2,19.45,157.5,146.38,115.61
2018,9,5,8,0,76.0,175.0,2.2,20.2,209.0,200.48,158.82
2018,9,5,8,15,198.5,187.5,2.25,21.0,290.0,290.47,230.31
2018,9,5,8,30,321.0,200.0,2.3,21.8,371.0,395.71,311.98
2018,9,5,8,45,511.0,168.0,2.3,22.65,468.0,515.04,402.95
2018,9,5,9,0,701.0,136.0,2.3,23.5,565.0,647.89,500.5
2018,9,5,9,15,744.0,131.0,2.4,24.15,614.0,708.92,542.94
2018,9,5,9,30,787.0,126.0,2.5,24.8,663.0,768.58,582.55
2018,9,5,9,45,794.5,131.0,2.55,25.45,697.0,812.55,609.97
2018,9,5,10,0,802.0,136.0,2.6,26.1,731.0,854.22,635.54
2018,9,5,10,15,812.0,137.0,2.7,26.55,759.0,891.4,658.69
2018,9,5,10,30,822.0,138.0,2.8,27.0,787.0,925.97,679.98
2018,9,5,10,45,829.0,139.0,2.9,27.5,808.5,954.87,697.32
2018,9,5,11,0,836.0,140.0,3.0,28.0,830.0,980.63,712.6
2018,9,5,11,15,841.0,140.0,3.1,28.2,844.0,1000.02,724.65
2018,9,5,11,30,846.0,140.0,3.2,28.4,858.0,1015.9,734.55
2018,9,5,11,45,849.0,139.5,3.3,28.55,864.0,1013.75,733.12
2018,9,5,12,0,852.0,139.0,3.4,28.7,870.0,1019.65,737.14
2018,9,5,12,15,852.5,138.5,3.5,28.7,868.0,1019.35,737.65
2018,9,5,12,30,853.0,138.0,3.6,28.7,866.0,1015.37,735.94
2018,9,5,12,45,851.0,137.0,3.7,28.7,856.0,1004.7,730.0
2018,9,5,13,0,849.0,136.0,3.8,28.7,846.0,1001.5,729.08
2018,9,5,13,15,845.0,134.0,3.9,28.45,828.0,980.23,717.05
2018,9,5,13,30,841.0,132.0,4.0,28.2,810.0,955.53,702.83
2018,9,5,13,45,834.0,130.0,4.05,27.9,784.5,924.77,684.35
2018,9,5,14,0,827.0,128.0,4.1,27.6,759.0,891.02,663.74
2018,9,5,14,15,817.0,126.0,4.15,27.1,727.0,851.91,639.77
2018,9,5,14,30,807.0,124.0,4.2,26.6,695.0,810.41,613.83
2018,9,5,14,45,793.5,121.0,4.2,26.05,657.0,762.97,583.22
2018,9,5,15,0,780.0,118.0,4.2,25.5,619.0,713.94,550.98
2018,9,5,15,15,762.0,115.0,4.2,25.5,576.0,660.47,512.18
2018,9,5,15,30,744.0,112.0,4.2,25.5,533.0,607.73,472.86
2018,9,5,15,45,720.0,107.0,4.15,23.9,485.5,547.49,429.52
2018,9,5,16,0,696.0,102.0,4.1,22.3,438.0,487.99,384.92
2018,9,5,16,15,664.0,96.5,4.0,21.35,388.0,425.22,334.98
2018,9,5,16,30,632.0,91.0,3.9,20.4,338.0,364.78,285.15
2018,9,5,16,45,587.0,84.0,3.8,19.45,287.5,300.9,231.21
2018,9,5,17,0,542.0,77.0,3.7,18.5,237.0,241.65,179.91
2018,9,5,17,15,477.5,68.0,3.55,17.8,188.0,180.99,127.72
2018,9,5,17,30,413.0,59.0,3.4,17.1,139.0,128.18,83.39
2018,9,5,17,45,319.0,46.5,3.25,16.45,97.0,75.73,43.67
2018,9,5,18,0,225.0,34.0,3.1,15.8,55.0,37.31,18.04
2018,9,5,18,15,125.5,19.5,3.0,15.5,30.0,17.74,0.0
2018,9,5,18,30,26.0,5.0,2.9,15.2,5.0,4.55,0.0
2018,9,5,18,45,13.0,2.5,2.85,14.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,6,5,45,43.5,7.5,1.65,12.6,9.5,6.82,0.0
2018,9,6,6,0,87.0,15.0,1.8,13.0,19.0,11.78,0.0
2018,9,6,6,15,132.0,25.5,1.8,13.7,41.0,28.94,13.72
2018,9,6,6,30,177.0,36.0,1.8,14.4,63.0,54.52,32.38
2018,9,6,6,45,148.0,49.5,1.85,15.05,78.0,73.55,50.26
2018,9,6,7,0,119.0,63.0,1.9,15.7,93.0,89.96,66.48
2018,9,6,7,15,61.5,87.0,1.8,16.45,102.5,98.01,75.77
2018,9,6,7,30,4.0,111.0,1.7,17.2,112.0,100.71,79.15
2018,9,6,7,45,11.5,134.0,1.65,18.0,138.5,125.32,99.01
2018,9,6,8,0,19.0,157.0,1.6,18.8,165.0,150.99,119.37
2018,9,6,8,15,41.0,185.5,1.6,19.7,206.0,196.56,155.39
2018,9,6,8,30,63.0,214.0,1.6,20.6,247.0,240.32,189.22
2018,9,6,8,45,257.0,204.0,1.65,21.55,358.0,377.28,296.93
2018,9,6,9,0,451.0,194.0,1.7,22.5,469.0,528.05,410.16
2018,9,6,9,15,607.5,164.5,1.8,23.3,561.5,643.43,493.77
2018,9,6,9,30,764.0,135.0,1.9,24.1,654.0,761.01,575.46
2018,9,6,9,45,789.5,133.0,2.0,24.9,693.5,811.75,606.81
2018,9,6,10,0,815.0,131.0,2.1,25.7,733.0,861.42,637.51
2018,9,6,10,15,838.0,127.0,2.25,26.25,766.5,905.25,665.0
2018,9,6,10,30,861.0,123.0,2.4,26.8,800.0,937.95,685.03
2018,9,6,10,45,885.5,115.5,2.5,27.35,828.0,974.86,707.32
2018,9,6,11,0,910.0,108.0,2.6,27.9,856.0,1009.14,727.72
2018,9,6,11,15,913.0,108.0,2.65,28.2,869.0,1027.26,738.03
2018,9,6,11,30,916.0,108.0,2.7,28.5,882.0,1041.62,746.17
2018,9,6,11,45,917.5,108.0,2.75,28.75,887.5,1050.61,751.21
2018,9,6,12,0,919.0,108.0,2.8,29.0,893.0,1055.68,753.93
2018,9,6,12,15,921.0,106.0,2.85,29.15,891.0,1055.15,753.59
2018,9,6,12,30,923.0,104.0,2.9,29.3,889.0,1050.63,750.92
2018,9,6,12,45,924.0,102.0,2.9,29.4,879.5,1041.13,744.93
2018,9,6,13,0,925.0,100.0,2.9,29.5,870.0,1027.66,736.59
2018,9,6,13,15,921.5,98.5,2.95,29.5,851.5,1006.46,724.18
2018,9,6,13,30,918.0,97.0,3.0,29.5,833.0,981.58,709.46
2018,9,6,13,45,913.0,95.0,3.0,29.45,807.5,951.22,690.93
2018,9,6,14,0,908.0,93.0,3.0,29.4,782.0,917.53,670.19
2018,9,6,14,15,900.5,91.5,3.0,29.2,750.0,879.08,646.57
2018,9,6,14,30,893.0,90.0,3.0,29.0,718.0,837.83,620.87
2018,9,6,14,45,882.5,87.5,3.0,28.8,679.5,790.57,590.77
2018,9,6,15,0,872.0,85.0,3.0,28.6,641.0,741.22,558.81
2018,9,6,15,15,856.0,83.0,3.0,28.6,597.0,686.77,522.23
2018,9,6,15,30,840.0,81.0,3.0,28.6,553.0,631.3,482.03
2018,9,6,15,45,820.0,78.0,2.85,27.9,505.0,574.33,440.24
2018,9,6,16,0,800.0,75.0,2.7,27.2,457.0,514.13,394.67
2018,9,6,16,15,772.5,71.5,2.6,26.6,406.5,450.2,344.63
2018,9,6,16,30,745.0,68.0,2.5,26.0,356.0,387.83,293.95
2018,9,6,16,45,704.0,63.5,2.4,25.4,303.5,321.56,238.73
2018,9,6,17,0,663.0,59.0,2.3,24.8,251.0,259.21,185.3
2018,9,6,17,15,600.5,53.0,2.0,23.7,200.0,193.97,130.15
2018,9,6,17,30,538.0,47.0,1.7,22.6,149.0,136.77,82.88
2018,9,6,17,45,436.5,38.5,1.4,21.5,104.0,81.04,42.2
2018,9,6,18,0,335.0,30.0,1.1,20.4,59.0,38.42,15.84
2018,9,6,18,15,191.5,18.0,1.1,19.75,32.0,16.37,0.0
2018,9,6,18,30,48.0,6.0,1.1,19.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.05,18.45,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.45,13.2,15.0,9.1,0.0
2018,9,7,6,0,215.0,20.0,1.6,13.8,30.0,16.91,0.0
2018,9,7,6,15,358.5,29.5,1.65,14.5,71.5,44.83,19.74
2018,9,7,6,30,502.0,39.0,1.7,15.2,113.0,96.21,52.75
2018,9,7,6,45,383.5,39.0,1.75,15.9,109.0,109.92,70.37
2018,9,7,7,0,265.0,39.0,1.8,16.6,105.0,107.5,75.79
2018,9,7,7,15,132.5,55.0,1.75,17.6,88.0,95.08,71.27
2018,9,7,7,30,0.0,71.0,1.7,18.6,71.0,62.81,47.27
2018,9,7,7,45,0.5,96.5,1.65,19.65,96.5,86.09,66.28
2018,9,7,8,0,1.0,122.0,1.6,20.7,122.0,109.69,85.05
2018,9,7,8,15,10.5,155.5,1.6,21.7,161.0,145.99,113.73
2018,9,7,8,30,20.0,189.0,1.6,22.7,200.0,183.72,142.91
2018,9,7,8,45,86.5,223.5,1.6,23.7,275.5,268.91,209.27
2018,9,7,9,0,153.0,258.0,1.6,24.7,351.0,364.58,281.22
2018,9,7,9,15,412.0,213.5,1.65,25.65,487.0,543.04,415.09
2018,9,7,9,30,671.0,169.0,1.7,26.6,623.0,727.78,545.71
2018,9,7,9,45,802.0,127.5,1.7,27.55,698.0,817.58,602.19
2018,9,7,10,0,933.0,86.0,1.7,28.5,773.0,908.85,657.49
2018,9,7,10,15,940.5,86.5,1.75,29.25,801.5,946.55,678.15
2018,9,7,10,30,948.0,87.0,1.8,30.0,830.0,981.09,697.15
2018,9,7,10,45,953.5,87.5,1.85,30.8,852.0,1010.36,712.58
2018,9,7,11,0,959.0,88.0,1.9,31.6,874.0,1036.0,725.72
2018,9,7,11,15,963.0,88.5,2.0,32.2,888.5,1056.37,736.89
2018,9,7,11,30,967.0,89.0,2.1,32.8,903.0,1072.81,745.74
2018,9,7,11,45,969.0,89.5,2.15,33.4,909.5,1083.18,750.39
2018,9,7,12,0,971.0,90.0,2.2,34.0,916.0,1089.41,752.7
2018,9,7,12,15,969.5,90.0,2.25,34.4,913.0,1087.37,750.8
2018,9,7,12,30,968.0,90.0,2.3,34.8,910.0,1081.15,746.59
2018,9,7,12,45,964.5,90.5,2.4,35.25,899.0,1069.36,739.58
2018,9,7,13,0,961.0,91.0,2.5,35.7,888.0,1053.54,730.21
2018,9,7,13,15,957.5,90.5,2.6,35.6,869.5,1032.69,719.46
2018,9,7,13,30,954.0,90.0,2.7,35.5,851.0,1008.02,706.31
2018,9,7,13,45,948.0,88.5,2.8,35.4,824.5,976.26,688.64
2018,9,7,14,0,942.0,87.0,2.9,35.3,798.0,941.08,668.64
2018,9,7,14,15,933.5,86.0,3.0,34.9,765.0,901.09,646.09
2018,9,7,14,30,925.0,85.0,3.1,34.5,732.0,858.26,621.28
2018,9,7,14,45,914.0,83.0,3.2,34.15,692.5,809.77,592.1
2018,9,7,15,0,903.0,81.0,3.3,33.8,653.0,759.13,560.88
2018,9,7,15,15,887.5,79.0,3.3,33.8,608.0,703.52,524.37
2018,9,7,15,30,872.0,77.0,3.3,33.8,563.0,646.74,484.12
2018,9,7,15,45,851.0,74.5,3.35,32.45,513.5,585.35,441.8
2018,9,7,16,0,830.0,72.0,3.4,31.1,464.0,526.04,398.94
2018,9,7,16,15,801.0,68.0,3.35,30.1,411.5,459.14,347.76
2018,9,7,16,30,772.0,64.0,3.3,29.1,359.0,393.97,295.77
2018,9,7,16,45,731.0,59.5,3.2,28.05,305.5,326.1,239.91
2018,9,7,17,0,690.0,55.0,3.1,27.0,252.0,262.15,185.59
2018,9,7,17,15,627.5,49.5,2.9,25.7,200.0,196.57,130.33
2018,9,7,17,30,565.0,44.0,2.7,24.4,148.0,137.5,81.73
2018,9,7,17,45,461.5,35.5,2.5,23.05,102.5,80.01,40.1
2018,9,7,18,0,358.0,27.0,2.3,21.7,57.0,35.74,12.81
2018,9,7,18,15,205.0,16.5,2.3,20.85,31.0,15.01,0.0
2018,9,7,18,30,52.0,6.0,2.3,20.0,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.35,19.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.25,14.25,14.5,8.64,0.0
2018,9,8,6,0,222.0,19.0,2.5,14.8,29.0,16.05,0.0
2018,9,8,6,15,364.0,27.5,2.55,15.45,69.5,43.9,18.34
2018,9,8,6,30,506.0,36.0,2.6,16.1,110.0,95.61,51.8
2018,9,8,6,45,579.5,42.0,2.65,16.8,159.5,149.78,94.83
2018,9,8,7,0,653.0,48.0,2.7,17.5,209.0,213.01,149.02
2018,9,8,7,15,699.5,52.5,2.7,18.3,261.5,275.08,204.22
2018,9,8,7,30,746.0,57.0,2.7,19.1,314.0,342.02,262.6
2018,9,8,7,45,777.5,60.0,2.7,19.9,365.5,405.39,316.73
2018,9,8,8,0,809.0,63.0,2.7,20.7,417.0,469.46,369.4
2018,9,8,8,15,831.0,66.0,2.75,21.45,467.0,531.26,418.47
2018,9,8,8,30,853.0,69.0,2.8,22.2,517.0,593.5,465.96
2018,9,8,8,45,869.0,71.0,2.8,22.95,562.5,650.83,507.93
2018,9,8,9,0,885.0,73.0,2.8,23.7,608.0,707.31,546.85
2018,9,8,9,15,893.0,77.0,2.85,24.45,648.0,758.84,580.2
2018,9,8,9,30,901.0,81.0,2.9,25.2,688.0,808.2,611.42
2018,9,8,9,45,905.5,85.5,2.95,25.9,722.5,852.78,638.95
2018,9,8,10,0,910.0,90.0,3.0,26.6,757.0,894.46,664.14
2018,9,8,10,15,917.5,91.0,3.05,27.15,785.5,931.93,686.63
2018,9,8,10,30,925.0,92.0,3.1,27.7,814.0,966.3,706.9
2018,9,8,10,45,930.0,93.5,3.1,28.25,836.0,995.57,723.33
2018,9,8,11,0,935.0,95.0,3.1,28.8,858.0,1021.26,737.39
2018,9,8,11,15,937.5,95.5,3.15,29.3,871.0,1039.69,747.36
2018,9,8,11,30,940.0,96.0,3.2,29.8,884.0,1054.22,754.96
2018,9,8,11,45,940.5,97.0,3.25,30.25,889.5,1063.32,759.4
2018,9,8,12,0,941.0,98.0,3.3,30.7,895.0,1068.38,761.44
2018,9,8,12,15,943.5,96.0,3.4,31.1,893.5,1068.12,760.85
2018,9,8,12,30,946.0,94.0,3.5,31.5,892.0,1063.77,757.83
2018,9,8,12,45,947.5,91.5,3.55,31.95,882.0,1053.77,750.84
2018,9,8,13,0,949.0,89.0,3.6,32.4,872.0,1039.7,741.43
2018,9,8,13,15,945.0,88.5,3.7,32.35,853.5,1018.47,729.43
2018,9,8,13,30,941.0,88.0,3.8,32.3,835.0,993.5,715.03
2018,9,8,13,45,935.0,87.0,3.85,32.3,809.0,962.51,696.24
2018,9,8,14,0,929.0,86.0,3.9,32.3,783.0,928.17,675.19
2018,9,8,14,15,920.5,84.5,3.95,32.0,750.0,887.97,650.9
2018,9,8,14,30,912.0,83.0,4.0,31.7,717.0,844.98,624.45
2018,9,8,14,45,900.0,82.0,4.1,31.45,678.0,797.25,594.45
2018,9,8,15,0,888.0,81.0,4.2,31.2,639.0,747.5,562.53
2018,9,8,15,15,873.0,78.5,4.2,31.2,594.5,692.31,525.33
2018,9,8,15,30,858.0,76.0,4.2,31.2,550.0,635.96,484.32
2018,9,8,15,45,838.0,73.0,4.2,30.2,501.5,575.3,440.69
2018,9,8,16,0,818.0,70.0,4.2,29.2,453.0,516.66,396.73
2018,9,8,16,15,790.5,67.0,4.1,28.35,402.0,452.22,346.21
2018,9,8,16,30,763.0,64.0,4.0,27.5,351.0,389.32,294.93
2018,9,8,16,45,722.0,59.5,3.95,26.65,298.5,321.99,238.67
2018,9,8,17,0,681.0,55.0,3.9,25.8,246.0,258.59,184.12
2018,9,8,17,15,615.5,49.5,3.65,24.65,194.5,192.94,128.41
2018,9,8,17,30,550.0,44.0,3.4,23.5,143.0,134.27,79.99
2018,9,8,17,45,437.5,36.0,3.15,22.3,98.0,77.51,39.12
2018,9,8,18,0,325.0,28.0,2.9,21.1,53.0,35.04,11.99
2018,9,8,18,15,174.5,16.0,2.85,20.25,28.0,14.55,0.0
2018,9,8,18,30,24.0,4.0,2.8,19.4,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.75,18.6,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
