Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,19,5,45,30.5,5.0,1.35,11.65,5.5,0.0,0.0
2018,9,19,6,0,61.0,10.0,1.4,12.0,11.0,9.13,0.0
2018,9,19,6,15,190.5,25.0,1.65,12.75,44.0,35.98,6.61
2018,9,19,6,30,320.0,40.0,1.9,13.5,77.0,84.22,49.18
2018,9,19,6,45,416.0,50.5,2.15,14.2,124.0,136.55,91.38
2018,9,19,7,0,512.0,61.0,2.4,14.9,171.0,201.06,146.02
2018,9,19,7,15,574.5,67.5,2.25,15.45,222.5,262.63,200.31
2018,9,19,7,30,637.0,74.0,2.1,16.0,274.0,331.17,259.59
2018,9,19,7,45,680.0,79.0,1.95,16.6,326.0,396.04,314.47
2018,9,19,8,0,723.0,84.0,1.8,17.2,378.0,464.67,370.11
2018,9,19,8,15,753.0,88.0,1.6,18.0,428.0,527.29,418.26
2018,9,19,8,30,783.0,92.0,1.4,18.8,478.0,592.2,465.57
2018,9,19,8,45,805.0,95.0,1.2,19.6,524.5,651.73,506.4
2018,9,19,9,0,827.0,98.0,1.0,20.4,571.0,711.09,544.58
2018,9,19,9,15,842.5,100.5,1.05,21.4,611.5,764.42,577.68
2018,9,19,9,30,858.0,103.0,1.1,22.4,652.0,816.29,609.07
2018,9,19,9,45,869.0,105.5,1.2,23.35,687.0,862.63,636.97
2018,9,19,10,0,880.0,108.0,1.3,24.3,722.0,898.69,657.8
2018,9,19,10,15,888.0,109.5,1.5,25.35,750.0,935.57,680.16
2018,9,19,10,30,896.0,111.0,1.7,26.4,778.0,969.43,700.29
2018,9,19,10,45,901.0,112.5,1.95,27.4,798.5,997.21,717.12
2018,9,19,11,0,906.0,114.0,2.2,28.4,819.0,1021.49,731.59
2018,9,19,11,15,909.0,115.0,2.35,28.95,832.0,1039.6,742.3
2018,9,19,11,30,912.0,116.0,2.5,29.5,845.0,1053.91,750.71
2018,9,19,11,45,913.0,116.5,2.65,30.0,849.5,1061.77,755.33
2018,9,19,12,0,914.0,117.0,2.8,30.5,854.0,1065.68,757.6
2018,9,19,12,15,913.0,116.5,2.85,30.7,850.0,1062.5,755.5
2018,9,19,12,30,912.0,116.0,2.9,30.9,846.0,1055.36,751.12
2018,9,19,12,45,908.5,116.0,3.0,31.15,834.0,1042.35,743.49
2018,9,19,13,0,905.0,116.0,3.1,31.4,822.0,1025.55,733.55
2018,9,19,13,15,899.5,115.0,3.15,31.4,802.0,1002.02,719.72
2018,9,19,13,30,894.0,114.0,3.2,31.4,782.0,974.99,703.68
2018,9,19,13,45,886.0,111.5,3.25,31.45,754.0,940.71,682.73
2018,9,19,14,0,878.0,109.0,3.3,31.5,726.0,903.39,659.69
2018,9,19,14,15,866.5,107.0,3.3,31.35,691.5,868.2,638.13
2018,9,19,14,30,855.0,105.0,3.3,31.2,657.0,822.6,609.33
2018,9,19,14,45,839.0,102.5,3.35,31.05,616.0,770.87,576.23
2018,9,19,15,0,823.0,100.0,3.4,30.9,575.0,717.68,541.56
2018,9,19,15,15,802.0,97.0,3.4,30.9,529.5,659.44,500.61
2018,9,19,15,30,781.0,94.0,3.4,30.9,484.0,600.86,457.9
2018,9,19,15,45,751.5,90.0,3.45,30.15,434.5,536.4,410.94
2018,9,19,16,0,722.0,86.0,3.5,29.4,385.0,474.22,363.83
2018,9,19,16,15,681.0,80.5,3.35,28.6,333.0,405.82,310.0
2018,9,19,16,30,640.0,75.0,3.2,27.8,281.0,340.9,257.07
2018,9,19,16,45,579.5,68.0,3.0,27.0,229.0,271.81,199.74
2018,9,19,17,0,519.0,61.0,2.8,26.2,177.0,209.42,146.97
2018,9,19,17,15,426.0,51.0,2.55,24.85,129.5,144.53,94.16
2018,9,19,17,30,333.0,41.0,2.3,23.5,82.0,91.37,52.6
2018,9,19,17,45,205.5,27.0,2.05,22.15,48.5,42.06,13.01
2018,9,19,18,0,78.0,13.0,1.8,20.8,15.0,12.72,0.0
2018,9,19,18,15,39.0,6.5,1.7,20.1,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.15,13.85,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.1,14.0,11.0,9.24,0.0
2018,9,20,6,15,209.0,24.0,1.25,15.1,44.0,37.46,4.28
2018,9,20,6,30,347.0,38.0,1.4,16.2,77.0,86.53,49.09
2018,9,20,6,45,443.5,47.5,1.55,17.35,124.5,139.83,91.7
2018,9,20,7,0,540.0,57.0,1.7,18.5,172.0,205.33,146.32
2018,9,20,7,15,600.5,64.0,1.75,19.3,224.0,268.48,201.15
2018,9,20,7,30,661.0,71.0,1.8,20.1,276.0,338.36,260.57
2018,9,20,7,45,702.0,76.0,1.85,20.9,328.5,403.75,315.08
2018,9,20,8,0,743.0,81.0,1.9,21.7,381.0,471.84,369.69
2018,9,20,8,15,772.0,85.0,1.9,22.5,431.0,535.85,418.97
2018,9,20,8,30,801.0,89.0,1.9,23.3,481.0,601.12,467.16
2018,9,20,8,45,822.0,91.5,1.9,24.15,527.0,660.31,508.99
2018,9,20,9,0,843.0,94.0,1.9,25.0,573.0,719.15,548.61
2018,9,20,9,15,859.5,96.0,1.9,25.8,614.5,773.32,582.41
2018,9,20,9,30,876.0,98.0,1.9,26.6,656.0,819.65,610.12
2018,9,20,9,45,889.0,99.5,1.9,27.4,692.0,866.51,637.66
2018,9,20,10,0,902.0,101.0,1.9,28.2,728.0,911.09,663.15
2018,9,20,10,15,910.0,102.5,1.95,28.9,756.0,948.57,684.46
2018,9,20,10,30,918.0,104.0,2.0,29.6,784.0,982.96,703.65
2018,9,20,10,45,923.5,104.5,2.05,30.25,804.5,1010.55,718.58
2018,9,20,11,0,929.0,105.0,2.1,30.9,825.0,1034.57,731.3
2018,9,20,11,15,932.5,106.0,2.1,31.5,838.0,1053.45,740.41
2018,9,20,11,30,936.0,107.0,2.1,32.1,851.0,1068.43,747.22
2018,9,20,11,45,937.0,107.0,2.1,32.65,855.5,1075.81,749.65
2018,9,20,12,0,938.0,107.0,2.1,33.2,860.0,1079.14,749.83
2018,9,20,12,15,937.0,107.0,2.15,33.45,856.0,1076.36,748.04
2018,9,20,12,30,936.0,107.0,2.2,33.7,852.0,1069.53,743.98
2018,9,20,12,45,933.5,105.5,2.2,33.95,839.5,1055.52,735.11
2018,9,20,13,0,931.0,104.0,2.2,34.2,827.0,1037.59,724.03
2018,9,20,13,15,926.0,103.5,2.25,34.25,807.0,1014.52,711.05
2018,9,20,13,30,921.0,103.0,2.3,34.3,787.0,987.83,695.85
2018,9,20,13,45,913.5,101.5,2.35,34.4,759.5,954.28,676.16
2018,9,20,14,0,906.0,100.0,2.4,34.5,732.0,917.57,654.37
2018,9,20,14,15,896.0,97.5,2.4,34.4,697.0,874.68,628.51
2018,9,20,14,30,886.0,95.0,2.4,34.3,662.0,829.24,600.73
2018,9,20,14,45,871.5,93.0,2.4,34.2,621.5,784.35,572.95
2018,9,20,15,0,857.0,91.0,2.4,34.1,581.0,731.39,539.3
2018,9,20,15,15,837.5,87.5,2.4,34.1,535.0,672.03,499.31
2018,9,20,15,30,818.0,84.0,2.4,34.1,489.0,612.13,456.94
2018,9,20,15,45,791.0,80.5,2.35,33.5,439.0,547.78,410.8
2018,9,20,16,0,764.0,77.0,2.3,32.9,389.0,484.37,363.58
2018,9,20,16,15,726.0,72.0,2.05,31.85,336.5,415.72,310.81
2018,9,20,16,30,688.0,67.0,1.8,30.8,284.0,350.48,258.67
2018,9,20,16,45,630.0,61.0,1.5,29.7,232.0,280.54,201.64
2018,9,20,17,0,572.0,55.0,1.2,28.6,180.0,216.9,148.57
2018,9,20,17,15,479.5,46.5,1.2,27.25,131.5,150.45,95.22
2018,9,20,17,30,387.0,38.0,1.2,25.9,83.0,95.56,52.65
2018,9,20,17,45,244.5,25.0,1.2,24.5,48.5,43.4,9.45
2018,9,20,18,0,102.0,12.0,1.2,23.1,14.0,11.94,0.0
2018,9,20,18,15,51.0,6.0,1.2,22.65,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,20.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,45,40.0,4.5,1.25,16.0,5.0,0.0,0.0
2018,9,21,6,0,80.0,9.0,1.2,16.0,10.0,8.47,0.0
2018,9,21,6,15,223.0,22.0,1.5,17.05,42.5,36.84,0.82
2018,9,21,6,30,366.0,35.0,1.8,18.1,75.0,86.92,47.95
2018,9,21,6,45,460.0,44.0,2.05,19.15,122.0,140.5,90.96
2018,9,21,7,0,554.0,53.0,2.3,20.2,169.0,205.93,145.68
2018,9,21,7,15,612.5,59.0,2.3,21.0,220.5,268.23,199.94
2018,9,21,7,30,671.0,65.0,2.3,21.8,272.0,336.97,258.53
2018,9,21,7,45,710.0,70.0,2.25,22.6,323.5,401.51,312.33
2018,9,21,8,0,749.0,75.0,2.2,23.4,375.0,469.64,366.75
2018,9,21,8,15,775.5,79.0,2.15,24.45,424.5,532.48,414.59
2018,9,21,8,30,802.0,83.0,2.1,25.5,474.0,596.3,461.0
2018,9,21,8,45,822.0,85.5,2.1,26.5,519.0,654.74,501.92
2018,9,21,9,0,842.0,88.0,2.1,27.5,564.0,712.75,540.3
2018,9,21,9,15,856.0,91.0,2.05,28.45,604.5,765.99,572.69
2018,9,21,9,30,870.0,94.0,2.0,29.4,645.0,811.3,598.87
2018,9,21,9,45,879.0,97.0,2.0,30.35,679.5,856.14,624.57
2018,9,21,10,0,888.0,100.0,2.0,31.3,714.0,898.45,648.09
2018,9,21,10,15,895.5,101.5,1.95,31.8,741.5,934.96,668.17
2018,9,21,10,30,903.0,103.0,1.9,32.3,769.0,968.4,686.06
2018,9,21,10,45,908.0,103.5,1.9,32.85,788.5,995.08,699.99
2018,9,21,11,0,913.0,104.0,1.9,33.4,808.0,1018.22,711.75
2018,9,21,11,15,916.0,105.0,2.0,33.7,820.5,1036.26,722.41
2018,9,21,11,30,919.0,106.0,2.1,34.0,833.0,1050.48,730.87
2018,9,21,11,45,920.0,106.5,2.15,34.3,837.5,1058.2,734.9
2018,9,21,12,0,921.0,107.0,2.2,34.6,842.0,1061.94,736.71
2018,9,21,12,15,917.5,107.5,2.25,34.65,837.0,1057.13,734.25
2018,9,21,12,30,914.0,108.0,2.3,34.7,832.0,1048.37,729.58
2018,9,21,12,45,907.5,109.0,2.4,34.8,818.5,1033.28,721.55
2018,9,21,13,0,901.0,110.0,2.5,34.9,805.0,1014.48,711.3
2018,9,21,13,15,895.5,109.0,2.55,34.75,785.0,990.85,698.3
2018,9,21,13,30,890.0,108.0,2.6,34.6,765.0,963.75,683.11
2018,9,21,13,45,882.0,106.0,2.65,34.45,737.5,929.94,663.58
2018,9,21,14,0,874.0,104.0,2.7,34.3,710.0,893.13,641.97
2018,9,21,14,15,862.5,102.5,2.75,34.0,676.0,858.36,621.86
2018,9,21,14,30,851.0,101.0,2.8,33.7,642.0,813.37,594.66
2018,9,21,14,45,835.5,98.5,2.85,33.4,601.5,762.11,562.81
2018,9,21,15,0,820.0,96.0,2.9,33.1,561.0,709.38,529.32
2018,9,21,15,15,799.0,92.5,2.9,33.1,515.5,650.7,488.63
2018,9,21,15,30,778.0,89.0,2.9,33.1,470.0,591.73,446.17
2018,9,21,15,45,750.0,85.0,2.9,32.0,421.0,528.32,400.95
2018,9,21,16,0,722.0,81.0,2.9,30.9,372.0,466.94,355.26
2018,9,21,16,15,682.5,75.0,2.85,30.0,320.5,398.8,302.26
2018,9,21,16,30,643.0,69.0,2.8,29.1,269.0,334.02,249.86
2018,9,21,16,45,583.5,62.5,2.75,28.15,218.0,265.85,193.6
2018,9,21,17,0,524.0,56.0,2.7,27.2,167.0,204.25,141.66
2018,9,21,17,15,430.0,46.5,2.4,25.85,121.0,139.71,89.29
2018,9,21,17,30,336.0,37.0,2.1,24.5,75.0,87.02,48.1
2018,9,21,17,45,202.0,23.5,1.85,23.15,43.0,38.3,3.76
2018,9,21,18,0,68.0,10.0,1.6,21.8,11.0,9.69,0.0
2018,9,21,18,15,34.0,5.0,1.6,21.15,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,22,5,45,30.0,4.0,1.35,12.5,4.5,0.0,0.0
2018,9,22,6,0,60.0,8.0,1.4,12.7,9.0,7.59,0.0
2018,9,22,6,15,191.5,22.5,1.5,13.4,40.0,35.49,0.0
2018,9,22,6,30,323.0,37.0,1.6,14.1,71.0,83.73,47.69
2018,9,22,6,45,291.5,38.5,1.75,14.8,82.5,102.57,68.07
2018,9,22,7,0,260.0,40.0,1.9,15.5,94.0,113.33,81.49
2018,9,22,7,15,130.0,50.5,1.8,16.45,77.5,94.68,71.63
2018,9,22,7,30,0.0,61.0,1.7,17.4,61.0,53.9,40.04
2018,9,22,7,45,0.0,81.0,1.65,18.3,81.0,72.1,55.13
2018,9,22,8,0,0.0,101.0,1.6,19.2,101.0,90.51,70.02
2018,9,22,8,15,2.0,123.5,1.55,20.35,124.5,112.57,87.53
2018,9,22,8,30,4.0,146.0,1.5,21.5,148.0,135.04,104.97
2018,9,22,8,45,40.0,183.5,1.45,22.6,206.0,203.13,158.89
2018,9,22,9,0,76.0,221.0,1.4,23.7,264.0,269.51,209.74
2018,9,22,9,15,395.5,181.5,1.45,24.7,428.5,510.66,395.09
2018,9,22,9,30,715.0,142.0,1.5,25.7,593.0,750.3,564.5
2018,9,22,9,45,797.5,123.5,1.55,26.7,651.5,824.78,609.19
2018,9,22,10,0,880.0,105.0,1.6,27.7,710.0,897.63,653.12
2018,9,22,10,15,889.0,106.0,1.65,28.55,738.0,934.64,673.44
2018,9,22,10,30,898.0,107.0,1.7,29.4,766.0,968.69,692.02
2018,9,22,10,45,904.0,108.0,1.8,30.25,786.5,996.68,707.31
2018,9,22,11,0,910.0,109.0,1.9,31.1,807.0,1021.2,720.43
2018,9,22,11,15,913.5,110.0,2.0,31.6,820.0,1039.6,730.82
2018,9,22,11,30,917.0,111.0,2.1,32.1,833.0,1054.2,738.98
2018,9,22,11,45,918.5,111.0,2.2,32.55,837.5,1061.77,743.11
2018,9,22,12,0,920.0,111.0,2.3,33.0,842.0,1065.37,744.98
2018,9,22,12,15,922.0,109.0,2.4,33.05,838.5,1063.26,744.7
2018,9,22,12,30,924.0,107.0,2.5,33.1,835.0,1057.12,742.1
2018,9,22,12,45,924.5,104.5,2.6,33.15,823.5,1044.91,735.85
2018,9,22,13,0,925.0,102.0,2.7,33.2,812.0,1028.74,727.22
2018,9,22,13,15,919.5,101.5,2.8,33.0,792.0,1005.13,714.68
2018,9,22,13,30,914.0,101.0,2.9,32.8,772.0,977.94,699.83
2018,9,22,13,45,905.0,99.5,3.0,32.6,743.5,943.05,679.88
2018,9,22,14,0,896.0,98.0,3.1,32.4,715.0,905.13,657.74
2018,9,22,14,15,884.5,96.0,3.15,32.05,680.0,861.73,631.73
2018,9,22,14,30,873.0,94.0,3.2,31.7,645.0,815.94,603.72
2018,9,22,14,45,858.0,92.0,3.25,31.3,604.5,771.11,576.0
2018,9,22,15,0,843.0,90.0,3.3,30.9,564.0,718.3,542.18
2018,9,22,15,15,822.5,87.0,3.3,30.9,518.0,659.43,501.02
2018,9,22,15,30,802.0,84.0,3.3,30.9,472.0,600.16,457.71
2018,9,22,15,45,774.5,79.5,3.25,29.85,422.5,535.26,410.55
2018,9,22,16,0,747.0,75.0,3.2,28.8,373.0,471.45,362.24
2018,9,22,16,15,708.0,70.5,3.1,27.9,321.5,403.91,308.84
2018,9,22,16,30,669.0,66.0,3.0,27.0,270.0,340.06,256.32
2018,9,22,16,45,609.5,59.5,2.9,26.1,218.5,270.42,198.06
2018,9,22,17,0,550.0,53.0,2.8,25.2,167.0,207.34,144.2
2018,9,22,17,15,452.0,44.0,2.5,24.0,120.0,141.03,89.9
2018,9,22,17,30,354.0,35.0,2.2,22.8,73.0,87.08,47.22
2018,9,22,17,45,212.0,22.0,1.95,21.55,41.5,37.06,0.0
2018,9,22,18,0,70.0,9.0,1.7,20.3,10.0,8.71,0.0
2018,9,22,18,15,35.0,4.5,1.8,19.7,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,5,45,33.0,4.5,2.15,13.35,4.5,0.0,0.0
2018,9,23,6,0,66.0,9.0,2.3,13.5,9.0,8.63,0.0
2018,9,23,6,15,207.0,22.0,2.5,14.15,40.0,36.37,0.0
2018,9,23,6,30,348.0,35.0,2.7,14.8,71.0,85.88,47.83
2018,9,23,6,45,448.5,43.5,2.9,15.5,117.5,139.37,91.79
2018,9,23,7,0,549.0,52.0,3.1,16.2,164.0,205.49,148.04
2018,9,23,7,15,610.5,58.0,3.1,16.95,215.5,268.55,204.02
2018,9,23,7,30,672.0,64.0,3.1,17.7,267.0,338.41,264.83
2018,9,23,7,45,712.5,68.5,3.1,18.45,318.5,403.1,320.21
2018,9,23,8,0,753.0,73.0,3.1,19.2,370.0,471.6,376.58
2018,9,23,8,15,781.0,76.5,3.05,19.9,419.5,534.92,426.83
2018,9,23,8,30,809.0,80.0,3.0,20.6,469.0,599.34,475.94
2018,9,23,8,45,829.0,83.0,2.95,21.35,514.5,658.6,519.24
2018,9,23,9,0,849.0,86.0,2.9,22.1,560.0,717.41,559.77
2018,9,23,9,15,863.0,88.0,2.9,22.85,600.0,764.05,589.61
2018,9,23,9,30,877.0,90.0,2.9,23.6,640.0,814.07,621.29
2018,9,23,9,45,887.5,92.5,2.85,24.4,674.5,859.76,648.86
2018,9,23,10,0,898.0,95.0,2.8,25.2,709.0,902.99,674.2
2018,9,23,10,15,906.0,96.0,2.8,25.8,736.5,939.55,695.57
2018,9,23,10,30,914.0,97.0,2.8,26.4,764.0,973.03,714.73
2018,9,23,10,45,920.0,97.0,2.8,27.05,784.0,1000.17,729.47
2018,9,23,11,0,926.0,97.0,2.8,27.7,804.0,1023.78,741.89
2018,9,23,11,15,929.5,97.5,2.85,28.3,816.5,1041.77,751.35
2018,9,23,11,30,933.0,98.0,2.9,28.9,829.0,1055.89,758.46
2018,9,23,11,45,935.0,98.0,2.9,29.5,833.5,1063.97,761.39
2018,9,23,12,0,937.0,98.0,2.9,30.1,838.0,1068.01,761.96
2018,9,23,12,15,937.5,96.5,3.0,30.25,834.0,1064.77,760.43
2018,9,23,12,30,938.0,95.0,3.1,30.4,830.0,1057.46,756.51
2018,9,23,12,45,936.5,94.0,3.15,30.55,818.0,1044.68,748.82
2018,9,23,13,0,935.0,93.0,3.2,30.7,806.0,1027.94,738.75
2018,9,23,13,15,930.0,92.0,3.3,30.5,786.0,1003.97,725.53
2018,9,23,13,30,925.0,91.0,3.4,30.3,766.0,976.38,709.94
2018,9,23,13,45,917.5,89.5,3.45,30.1,738.0,942.48,689.76
2018,9,23,14,0,910.0,88.0,3.5,29.9,710.0,905.42,667.34
2018,9,23,14,15,900.0,86.0,3.55,29.5,675.5,862.74,641.42
2018,9,23,14,30,890.0,84.0,3.6,29.1,641.0,817.52,613.37
2018,9,23,14,45,876.0,82.0,3.6,28.75,600.5,766.96,580.8
2018,9,23,15,0,862.0,80.0,3.6,28.4,560.0,714.71,546.49
2018,9,23,15,15,842.5,77.5,3.6,28.4,514.5,661.11,508.8
2018,9,23,15,30,823.0,75.0,3.6,28.4,469.0,602.09,464.95
2018,9,23,15,45,796.5,71.0,3.45,27.3,419.5,537.28,416.95
2018,9,23,16,0,770.0,67.0,3.3,26.2,370.0,473.41,367.72
2018,9,23,16,15,732.5,63.0,3.15,25.4,319.0,405.91,313.34
2018,9,23,16,30,695.0,59.0,3.0,24.6,268.0,341.37,259.31
2018,9,23,16,45,636.5,53.5,2.8,23.75,216.5,271.74,200.08
2018,9,23,17,0,578.0,48.0,2.6,22.9,165.0,208.78,145.43
2018,9,23,17,15,479.5,40.0,2.3,21.75,118.0,141.87,89.97
2018,9,23,17,30,381.0,32.0,2.0,20.6,71.0,87.34,46.06
2018,9,23,17,45,229.5,20.5,1.7,19.4,40.0,36.33,0.0
2018,9,23,18,0,78.0,9.0,1.4,18.2,9.0,8.68,0.0
2018,9,23,18,15,39.0,4.5,1.45,17.65,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,24,5,45,39.0,4.5,0.85,11.7,4.5,0.0,0.0
2018,9,24,6,0,78.0,9.0,0.8,11.9,9.0,8.84,0.0
2018,9,24,6,15,234.5,21.0,0.9,12.7,40.5,37.67,0.0
2018,9,24,6,30,391.0,33.0,1.0,13.5,72.0,90.5,49.47
2018,9,24,6,45,495.5,40.5,1.1,14.25,120.5,146.61,95.93
2018,9,24,7,0,600.0,48.0,1.2,15.0,169.0,215.8,154.67
2018,9,24,7,15,661.0,53.5,1.15,15.9,222.0,281.0,212.04
2018,9,24,7,30,722.0,59.0,1.1,16.8,275.0,353.18,273.73
2018,9,24,7,45,762.0,63.0,1.0,17.7,328.0,420.5,329.41
2018,9,24,8,0,802.0,67.0,0.9,18.6,381.0,490.99,384.75
2018,9,24,8,15,827.5,70.0,0.75,19.9,430.5,554.96,431.3
2018,9,24,8,30,853.0,73.0,0.6,21.2,480.0,619.66,475.37
2018,9,24,8,45,872.0,75.0,0.5,22.45,526.0,674.98,510.99
2018,9,24,9,0,891.0,77.0,0.4,23.7,572.0,733.27,545.04
2018,9,24,9,15,902.5,80.0,0.35,25.05,612.5,785.97,573.84
2018,9,24,9,30,914.0,83.0,0.3,26.4,653.0,836.68,600.34
2018,9,24,9,45,922.5,85.5,0.3,27.75,687.5,882.04,623.51
2018,9,24,10,0,931.0,88.0,0.3,29.1,722.0,924.66,644.43
2018,9,24,10,15,938.5,89.5,0.35,29.9,750.0,962.27,664.35
2018,9,24,10,30,946.0,91.0,0.4,30.7,778.0,996.64,682.22
2018,9,24,10,45,951.5,91.0,0.4,31.5,798.0,1023.95,694.71
2018,9,24,11,0,957.0,91.0,0.4,32.3,818.0,1047.56,705.05
2018,9,24,11,15,960.0,91.5,0.45,32.7,830.5,1065.43,714.49
2018,9,24,11,30,963.0,92.0,0.5,33.1,843.0,1079.27,721.82
2018,9,24,11,45,964.0,92.5,0.55,33.5,847.0,1087.0,725.86
2018,9,24,12,0,965.0,93.0,0.6,33.9,851.0,1090.57,727.74
2018,9,24,12,15,962.5,93.5,0.7,34.1,846.5,1086.4,727.22
2018,9,24,12,30,960.0,94.0,0.8,34.3,842.0,1078.09,724.46
2018,9,24,12,45,955.5,94.5,0.85,34.5,829.0,1063.7,717.16
2018,9,24,13,0,951.0,95.0,0.9,34.7,816.0,1045.35,707.69
2018,9,24,13,15,944.5,94.0,1.05,34.65,794.5,1019.55,696.52
2018,9,24,13,30,938.0,93.0,1.2,34.6,773.0,990.12,682.85
2018,9,24,13,45,929.0,92.5,1.35,34.6,744.5,955.55,665.47
2018,9,24,14,0,920.0,92.0,1.5,34.6,716.0,917.87,645.66
2018,9,24,14,15,908.5,90.0,1.65,34.35,680.5,873.5,621.7
2018,9,24,14,30,897.0,88.0,1.8,34.1,645.0,826.68,595.44
2018,9,24,14,45,881.5,86.0,1.9,33.85,603.5,774.61,564.49
2018,9,24,15,0,866.0,84.0,2.0,33.6,562.0,725.98,535.07
2018,9,24,15,15,845.5,81.0,2.0,33.6,515.5,666.0,494.75
2018,9,24,15,30,825.0,78.0,2.0,33.6,469.0,605.57,452.02
2018,9,24,15,45,794.5,75.0,2.2,32.6,418.5,539.45,406.14
2018,9,24,16,0,764.0,72.0,2.4,31.6,368.0,474.66,358.75
2018,9,24,16,15,720.5,67.0,2.45,30.45,315.0,403.69,304.26
2018,9,24,16,30,677.0,62.0,2.5,29.3,262.0,336.93,250.63
2018,9,24,16,45,613.0,56.0,2.6,28.2,210.0,266.1,192.33
2018,9,24,17,0,549.0,50.0,2.7,27.1,158.0,202.39,138.64
2018,9,24,17,15,444.0,41.0,2.65,25.6,111.5,135.15,84.42
2018,9,24,17,30,339.0,32.0,2.6,24.1,65.0,81.21,41.58
2018,9,24,17,45,193.0,19.0,2.6,22.6,35.5,31.92,0.0
2018,9,24,18,0,47.0,6.0,2.6,21.1,6.0,5.46,0.0
2018,9,24,18,15,23.5,3.0,2.55,20.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.55,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.7,12.8,7.0,6.92,0.0
2018,9,25,6,15,208.0,19.5,0.75,13.55,37.0,34.68,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.3,67.0,86.18,46.66
2018,9,25,6,45,416.5,38.5,0.85,15.1,103.0,129.57,84.78
2018,9,25,7,0,472.0,45.0,0.9,15.9,139.0,179.68,128.8
2018,9,25,7,15,236.0,64.5,0.85,16.75,111.5,150.82,115.35
2018,9,25,7,30,0.0,84.0,0.8,17.6,84.0,75.52,57.99
2018,9,25,7,45,3.5,104.5,0.75,18.4,106.0,96.14,75.01
2018,9,25,8,0,7.0,125.0,0.7,19.2,128.0,117.3,91.95
2018,9,25,8,15,177.5,133.0,0.75,20.4,217.0,242.19,193.12
2018,9,25,8,30,348.0,141.0,0.8,21.6,306.0,377.5,297.87
2018,9,25,8,45,595.5,114.0,0.85,22.75,429.0,540.12,418.99
2018,9,25,9,0,843.0,87.0,0.9,23.9,552.0,715.98,541.63
2018,9,25,9,15,866.0,87.0,0.95,24.85,595.0,766.77,571.12
2018,9,25,9,30,889.0,87.0,1.0,25.8,638.0,821.78,604.18
2018,9,25,9,45,899.0,88.5,1.05,26.75,672.0,866.24,629.61
2018,9,25,10,0,909.0,90.0,1.1,27.7,706.0,908.16,653.08
2018,9,25,10,15,915.5,92.0,1.15,28.5,733.0,944.66,673.21
2018,9,25,10,30,922.0,94.0,1.2,29.3,760.0,977.95,691.18
2018,9,25,10,45,927.0,95.0,1.25,30.1,780.0,1005.28,705.37
2018,9,25,11,0,932.0,96.0,1.3,30.9,800.0,1028.99,717.37
2018,9,25,11,15,934.0,96.5,1.3,31.6,811.5,1045.4,724.43
2018,9,25,11,30,936.0,97.0,1.3,32.3,823.0,1057.87,729.27
2018,9,25,11,45,936.5,97.5,1.3,32.95,826.5,1064.83,731.12
2018,9,25,12,0,937.0,98.0,1.3,33.6,830.0,1067.73,730.75
2018,9,25,12,15,935.5,98.0,1.35,33.85,825.5,1063.98,728.7
2018,9,25,12,30,934.0,98.0,1.4,34.1,821.0,1056.18,724.45
2018,9,25,12,45,929.5,98.0,1.45,34.35,808.0,1041.42,716.19
2018,9,25,13,0,925.0,98.0,1.5,34.6,795.0,1022.8,705.76
2018,9,25,13,15,919.5,97.5,1.55,34.65,775.0,998.94,692.78
2018,9,25,13,30,914.0,97.0,1.6,34.7,755.0,971.52,677.64
2018,9,25,13,45,906.0,95.5,1.7,34.75,727.0,937.3,658.82
2018,9,25,14,0,898.0,94.0,1.8,34.8,699.0,900.01,637.82
2018,9,25,14,15,887.5,92.0,1.85,34.6,664.5,857.19,613.07
2018,9,25,14,30,877.0,90.0,1.9,34.4,630.0,811.91,586.34
2018,9,25,14,45,861.5,87.5,2.0,34.2,589.0,760.08,555.12
2018,9,25,15,0,846.0,85.0,2.1,34.0,548.0,711.8,525.55
2018,9,25,15,15,825.0,82.5,2.1,34.0,502.5,652.96,485.62
2018,9,25,15,30,804.0,80.0,2.1,34.0,457.0,593.79,443.57
2018,9,25,15,45,775.0,76.5,2.25,33.1,407.5,529.05,398.1
2018,9,25,16,0,746.0,73.0,2.4,32.2,358.0,465.55,351.27
2018,9,25,16,15,704.5,68.0,2.4,31.05,306.5,396.52,298.13
2018,9,25,16,30,663.0,63.0,2.4,29.9,255.0,331.65,245.91
2018,9,25,16,45,599.5,56.0,2.35,28.8,203.5,260.84,187.68
2018,9,25,17,0,536.0,49.0,2.3,27.7,152.0,197.18,134.2
2018,9,25,17,15,432.0,40.0,2.1,26.15,106.5,131.17,81.17
2018,9,25,17,30,328.0,31.0,1.9,24.6,61.0,78.33,38.63
2018,9,25,17,45,186.5,19.0,1.7,23.1,33.5,29.32,0.0
2018,9,25,18,0,45.0,7.0,1.5,21.6,6.0,0.0,0.0
2018,9,25,18,15,22.5,3.5,1.35,20.9,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.2,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.4,6.0,5.46,0.0
2018,9,26,6,15,177.5,19.0,0.95,14.15,33.5,32.25,0.0
2018,9,26,6,30,309.0,32.0,1.1,14.9,61.0,79.68,43.07
2018,9,26,6,45,213.0,38.0,1.25,15.7,64.0,86.47,57.46
2018,9,26,7,0,117.0,44.0,1.4,16.5,67.0,77.32,55.67
2018,9,26,7,15,61.0,66.0,1.35,17.3,78.0,85.29,64.99
2018,9,26,7,30,5.0,88.0,1.3,18.1,89.0,81.41,62.88
2018,9,26,7,45,23.5,115.0,1.2,18.9,123.5,119.95,94.54
2018,9,26,8,0,42.0,142.0,1.1,19.7,158.0,157.84,125.03
2018,9,26,8,15,34.0,155.5,1.05,20.85,169.5,168.91,133.01
2018,9,26,8,30,26.0,169.0,1.0,22.0,181.0,179.17,140.09
2018,9,26,8,45,51.0,199.0,0.95,23.2,226.0,228.15,177.77
2018,9,26,9,0,76.0,229.0,0.9,24.4,271.0,279.89,216.31
2018,9,26,9,15,194.0,238.0,0.85,25.45,355.0,394.51,302.6
2018,9,26,9,30,312.0,247.0,0.8,26.5,439.0,521.0,392.67
2018,9,26,9,45,493.5,208.5,0.75,27.5,532.0,660.62,488.84
2018,9,26,10,0,675.0,170.0,0.7,28.5,625.0,804.4,581.33
2018,9,26,10,15,731.0,157.5,0.7,29.45,668.0,864.11,614.22
2018,9,26,10,30,787.0,145.0,0.7,30.4,711.0,917.84,643.57
2018,9,26,10,45,795.5,146.5,0.7,31.4,731.5,946.57,657.0
2018,9,26,11,0,804.0,148.0,0.7,32.4,752.0,972.25,668.76
2018,9,26,11,15,842.0,133.5,0.75,33.2,775.0,1006.43,687.07
2018,9,26,11,30,880.0,119.0,0.8,34.0,798.0,1026.25,696.7
2018,9,26,11,45,892.0,114.5,0.85,34.85,805.5,1038.86,702.2
2018,9,26,12,0,904.0,110.0,0.9,35.7,813.0,1047.66,705.65
2018,9,26,12,15,897.0,113.0,0.9,36.3,807.0,1041.68,700.4
2018,9,26,12,30,890.0,116.0,0.9,36.9,801.0,1031.85,693.27
2018,9,26,12,45,868.0,123.5,0.9,37.5,783.0,1019.28,684.75
2018,9,26,13,0,846.0,131.0,0.9,38.1,765.0,992.52,668.12
2018,9,26,13,15,768.0,156.0,0.9,38.2,720.0,934.27,634.44
2018,9,26,13,30,690.0,181.0,0.9,38.3,675.0,869.86,596.86
2018,9,26,13,45,670.0,179.5,0.9,38.35,644.0,829.52,573.62
2018,9,26,14,0,650.0,178.0,0.9,38.4,613.0,787.54,548.82
2018,9,26,14,15,586.5,186.5,0.9,38.25,564.0,718.0,505.31
2018,9,26,14,30,523.0,195.0,0.9,38.1,515.0,645.78,459.2
2018,9,26,14,45,504.0,186.0,0.9,37.9,477.5,597.72,428.83
2018,9,26,15,0,485.0,177.0,0.9,37.7,440.0,549.67,397.47
2018,9,26,15,15,454.0,167.0,0.9,37.7,396.5,492.91,358.91
2018,9,26,15,30,423.0,157.0,0.9,37.7,353.0,437.98,320.67
2018,9,26,15,45,447.0,134.5,1.25,36.75,321.5,402.93,298.4
2018,9,26,16,0,471.0,112.0,1.6,35.8,290.0,364.24,271.28
2018,9,26,16,15,411.5,102.0,1.6,34.35,241.0,298.09,221.84
2018,9,26,16,30,352.0,92.0,1.6,32.9,192.0,238.31,175.78
2018,9,26,16,45,320.0,76.0,1.65,31.5,153.0,188.0,135.37
2018,9,26,17,0,288.0,60.0,1.7,30.1,114.0,141.46,97.05
2018,9,26,17,15,223.5,45.0,1.9,28.55,79.0,93.7,59.06
2018,9,26,17,30,159.0,30.0,2.1,27.0,44.0,54.23,26.17
2018,9,26,17,45,90.0,17.0,2.3,25.5,24.0,21.13,0.0
2018,9,26,18,0,21.0,4.0,2.5,24.0,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,23.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.5,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.6,5.0,4.55,0.0
2018,9,27,6,15,148.0,19.5,1.5,14.15,31.5,28.63,0.0
2018,9,27,6,30,264.0,34.0,1.7,14.7,58.0,75.14,40.78
2018,9,27,6,45,316.5,39.5,1.85,15.25,87.0,111.72,74.11
2018,9,27,7,0,369.0,45.0,2.0,15.8,116.0,153.75,111.3
2018,9,27,7,15,184.5,51.0,1.9,16.6,86.5,120.37,91.83
2018,9,27,7,30,0.0,57.0,1.8,17.4,57.0,50.34,37.02
2018,9,27,7,45,0.0,81.5,1.75,18.25,81.5,72.78,55.74
2018,9,27,8,0,0.0,106.0,1.7,19.1,106.0,95.62,74.34
2018,9,27,8,15,1.0,116.0,1.65,20.2,116.5,105.28,81.7
2018,9,27,8,30,2.0,126.0,1.6,21.3,127.0,115.11,89.08
2018,9,27,8,45,10.0,155.0,1.55,22.45,160.5,148.14,115.03
2018,9,27,9,0,18.0,184.0,1.5,23.6,194.0,182.29,141.22
2018,9,27,9,15,49.5,225.0,1.45,24.45,255.0,258.63,200.14
2018,9,27,9,30,81.0,266.0,1.4,25.3,316.0,329.76,253.1
2018,9,27,9,45,117.5,276.0,1.35,26.2,352.5,387.99,295.26
2018,9,27,10,0,154.0,286.0,1.3,27.1,389.0,435.43,328.68
2018,9,27,10,15,374.5,248.5,1.35,27.95,512.5,631.86,470.72
2018,9,27,10,30,595.0,211.0,1.4,28.8,636.0,815.62,594.93
2018,9,27,10,45,577.0,228.5,1.45,29.65,650.0,826.15,597.31
2018,9,27,11,0,559.0,246.0,1.5,30.5,664.0,839.67,603.29
2018,9,27,11,15,622.5,224.0,1.55,31.05,696.0,894.03,638.25
2018,9,27,11,30,686.0,202.0,1.6,31.6,728.0,941.8,666.88
2018,9,27,11,45,751.5,173.5,1.65,32.2,752.5,981.05,689.6
2018,9,27,12,0,817.0,145.0,1.7,32.8,777.0,1009.92,705.85
2018,9,27,12,15,798.5,152.0,1.75,33.05,766.5,996.68,697.43
2018,9,27,12,30,780.0,159.0,1.8,33.3,756.0,979.85,687.34
2018,9,27,12,45,782.0,154.0,1.85,33.55,744.5,967.34,680.03
2018,9,27,13,0,784.0,149.0,1.9,33.8,733.0,951.28,670.54
2018,9,27,13,15,811.5,133.0,1.95,33.8,723.0,944.11,667.41
2018,9,27,13,30,839.0,117.0,2.0,33.8,713.0,931.92,661.12
2018,9,27,13,45,760.0,140.0,2.05,33.75,664.0,866.78,621.19
2018,9,27,14,0,681.0,163.0,2.1,33.7,615.0,798.08,578.52
2018,9,27,14,15,681.5,151.0,2.2,33.35,583.5,759.7,556.2
2018,9,27,14,30,682.0,139.0,2.3,33.0,552.0,718.73,531.4
2018,9,27,14,45,643.0,140.0,2.4,32.65,508.5,659.61,492.4
2018,9,27,15,0,604.0,141.0,2.5,32.3,465.0,601.48,452.78
2018,9,27,15,15,597.0,128.0,2.5,32.3,425.5,551.57,417.5
2018,9,27,15,30,590.0,115.0,2.5,32.3,386.0,500.66,380.44
2018,9,27,15,45,615.5,97.5,2.75,30.65,352.5,462.27,354.42
2018,9,27,16,0,641.0,80.0,3.0,29.0,319.0,419.52,322.99
2018,9,27,16,15,608.0,74.0,3.05,27.7,273.5,359.15,275.25
2018,9,27,16,30,575.0,68.0,3.1,26.4,228.0,301.51,227.7
2018,9,27,16,45,512.5,60.0,3.2,25.05,180.5,235.49,172.57
2018,9,27,17,0,450.0,52.0,3.3,23.7,133.0,176.58,122.46
2018,9,27,17,15,349.5,41.0,3.3,22.55,91.5,115.05,72.28
2018,9,27,17,30,249.0,30.0,3.3,21.4,50.0,65.63,29.63
2018,9,27,17,45,132.5,16.0,3.3,20.25,26.0,22.72,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.1,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.55,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,13.9,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.0,3.0,0.0,0.0
2018,9,28,6,15,9.0,8.0,2.3,14.3,8.5,7.95,0.0
2018,9,28,6,30,6.0,13.0,2.4,14.6,14.0,12.49,3.45
2018,9,28,6,45,3.0,17.0,2.45,14.9,17.5,15.55,7.17
2018,9,28,7,0,0.0,21.0,2.5,15.2,21.0,18.47,10.01
2018,9,28,7,15,0.0,26.0,2.5,15.55,26.0,22.88,13.89
2018,9,28,7,30,0.0,31.0,2.5,15.9,31.0,27.3,17.7
2018,9,28,7,45,0.0,24.5,2.5,16.3,24.5,21.56,12.78
2018,9,28,8,0,0.0,18.0,2.5,16.7,18.0,15.84,7.85
2018,9,28,8,15,0.0,42.5,2.5,17.2,42.5,37.49,26.12
2018,9,28,8,30,0.0,67.0,2.5,17.7,67.0,59.23,44.17
2018,9,28,8,45,1.5,110.0,2.55,18.2,111.0,99.48,77.25
2018,9,28,9,0,3.0,153.0,2.6,18.7,155.0,141.35,111.01
2018,9,28,9,15,6.5,175.5,2.65,19.3,179.5,165.65,130.07
2018,9,28,9,30,10.0,198.0,2.7,19.9,204.0,190.44,149.29
2018,9,28,9,45,9.5,201.5,2.75,20.55,207.5,193.49,150.96
2018,9,28,10,0,9.0,205.0,2.8,21.2,211.0,196.54,152.7
2018,9,28,10,15,9.0,208.5,2.9,21.65,214.5,200.04,154.96
2018,9,28,10,30,9.0,212.0,3.0,22.1,218.0,203.55,157.24
2018,9,28,10,45,13.5,236.5,3.1,22.6,246.0,232.06,179.09
2018,9,28,11,0,18.0,261.0,3.2,23.1,274.0,260.97,200.96
2018,9,28,11,15,65.0,297.5,3.25,23.3,346.5,362.12,279.3
2018,9,28,11,30,112.0,334.0,3.3,23.5,419.0,467.98,358.84
2018,9,28,11,45,336.5,288.5,3.4,23.75,546.5,662.81,506.84
2018,9,28,12,0,561.0,243.0,3.5,24.0,674.0,858.91,648.23
2018,9,28,12,15,725.5,174.5,3.55,24.05,728.5,955.19,714.05
2018,9,28,12,30,890.0,106.0,3.6,24.1,783.0,1019.91,757.01
2018,9,28,12,45,883.0,107.0,3.6,24.15,769.5,1004.02,746.16
2018,9,28,13,0,876.0,108.0,3.6,24.2,756.0,984.56,733.7
2018,9,28,13,15,871.0,106.5,3.65,24.15,736.0,960.76,719.03
2018,9,28,13,30,866.0,105.0,3.7,24.1,716.0,933.59,702.1
2018,9,28,13,45,857.5,103.5,3.75,24.0,689.0,900.03,680.89
2018,9,28,14,0,849.0,102.0,3.8,23.9,662.0,871.52,663.07
2018,9,28,14,15,838.0,99.5,3.9,23.65,628.0,828.62,635.61
2018,9,28,14,30,827.0,97.0,4.0,23.4,594.0,783.48,606.2
2018,9,28,14,45,812.0,94.0,4.05,23.1,554.5,732.74,572.18
2018,9,28,15,0,797.0,91.0,4.1,22.8,515.0,680.63,536.53
2018,9,28,15,15,774.5,87.5,4.1,22.8,470.0,621.92,492.56
2018,9,28,15,30,752.0,84.0,4.1,22.8,425.0,563.19,447.3
2018,9,28,15,45,723.0,79.0,4.15,21.6,377.0,499.57,398.85
2018,9,28,16,0,694.0,74.0,4.2,20.4,329.0,438.42,350.24
2018,9,28,16,15,653.5,68.0,4.1,19.65,279.5,371.8,294.63
2018,9,28,16,30,613.0,62.0,4.0,18.9,230.0,308.76,240.1
2018,9,28,16,45,548.0,55.0,3.9,18.15,181.5,240.86,180.78
2018,9,28,17,0,483.0,48.0,3.8,17.4,133.0,180.34,127.26
2018,9,28,17,15,374.5,38.0,3.6,16.8,90.5,116.42,73.68
2018,9,28,17,30,266.0,28.0,3.4,16.2,48.0,65.02,26.58
2018,9,28,17,45,142.0,15.5,3.2,15.6,25.0,22.66,0.0
