Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,8,30,363.0,61.0,1.3,11.8,131.0,285.86,234.97
2018,12,18,8,45,542.5,55.0,1.35,12.45,185.5,404.31,333.74
2018,12,18,9,0,722.0,49.0,1.4,13.1,240.0,530.4,435.33
2018,12,18,9,15,734.5,54.5,1.35,13.6,272.5,576.69,470.98
2018,12,18,9,30,747.0,60.0,1.3,14.1,305.0,621.87,503.8
2018,12,18,9,45,777.0,62.0,1.2,14.65,338.5,674.28,539.9
2018,12,18,10,0,807.0,64.0,1.1,15.2,372.0,726.17,574.19
2018,12,18,10,15,822.0,65.5,1.1,15.6,397.5,764.43,599.26
2018,12,18,10,30,837.0,67.0,1.1,16.0,423.0,800.59,622.57
2018,12,18,10,45,847.0,67.5,1.1,16.35,442.0,828.82,640.18
2018,12,18,11,0,857.0,68.0,1.1,16.7,461.0,845.72,649.97
2018,12,18,11,15,862.5,69.5,1.15,16.9,473.5,865.29,662.86
2018,12,18,11,30,868.0,71.0,1.2,17.1,486.0,881.67,673.6
2018,12,18,11,45,870.0,71.0,1.3,17.35,490.5,889.62,679.36
2018,12,18,12,0,872.0,71.0,1.4,17.6,495.0,894.16,683.01
2018,12,18,12,15,863.5,72.5,1.45,17.55,490.5,887.73,679.42
2018,12,18,12,30,855.0,74.0,1.5,17.5,486.0,886.96,679.94
2018,12,18,12,45,788.5,87.0,1.55,17.5,461.0,836.42,646.06
2018,12,18,13,0,722.0,100.0,1.6,17.5,436.0,789.06,614.46
2018,12,18,13,15,754.0,89.0,1.65,17.5,428.5,785.28,613.34
2018,12,18,13,30,786.0,78.0,1.7,17.5,421.0,783.23,613.06
2018,12,18,13,45,757.0,79.0,1.7,17.45,394.5,741.3,583.92
2018,12,18,14,0,728.0,80.0,1.7,17.4,368.0,702.54,557.1
2018,12,18,14,15,737.0,72.5,1.65,17.25,345.0,672.51,536.07
2018,12,18,14,30,746.0,65.0,1.6,17.1,322.0,643.94,515.71
2018,12,18,14,45,706.0,62.5,1.55,16.9,285.5,584.5,471.82
2018,12,18,15,0,666.0,60.0,1.5,16.7,249.0,529.88,429.03
2018,12,18,15,15,590.5,59.0,1.5,16.7,208.5,453.36,367.6
2018,12,18,15,30,515.0,58.0,1.5,16.7,168.0,381.48,308.14
2018,12,18,15,45,405.0,50.5,1.15,15.35,125.5,290.17,232.37
2018,12,18,16,0,295.0,43.0,0.8,14.0,83.0,207.08,161.87
2018,12,18,16,15,279.0,32.0,0.85,13.65,59.0,173.45,124.09
2018,12,18,16,30,263.0,21.0,0.9,13.3,35.0,129.6,0.0
2018,12,18,16,45,131.5,10.5,0.95,12.9,17.5,49.06,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,7,15,50.0,4.5,0.65,11.1,6.0,0.0,0.0
2018,12,19,7,30,100.0,9.0,0.6,11.4,12.0,40.19,0.0
2018,12,19,7,45,85.5,10.5,0.6,11.7,16.0,57.55,24.96
2018,12,19,8,0,71.0,12.0,0.6,12.0,20.0,53.98,38.08
2018,12,19,8,15,35.5,15.5,0.7,12.45,19.5,37.77,26.45
2018,12,19,8,30,0.0,19.0,0.8,12.9,19.0,16.7,8.66
2018,12,19,8,45,0.0,28.0,0.9,13.35,28.0,24.65,15.58
2018,12,19,9,0,0.0,37.0,1.0,13.8,37.0,32.6,22.45
2018,12,19,9,15,0.0,42.0,1.15,14.2,42.0,37.03,26.23
2018,12,19,9,30,0.0,47.0,1.3,14.6,47.0,41.46,29.96
2018,12,19,9,45,2.0,75.5,1.4,14.95,76.5,68.92,53.28
2018,12,19,10,0,4.0,104.0,1.5,15.3,106.0,99.35,78.75
2018,12,19,10,15,6.0,120.0,1.65,15.6,122.5,117.34,93.58
2018,12,19,10,30,8.0,136.0,1.8,15.9,139.0,135.67,108.59
2018,12,19,10,45,4.5,129.0,1.95,16.15,130.5,124.53,99.02
2018,12,19,11,0,1.0,122.0,2.1,16.4,122.0,113.69,89.76
2018,12,19,11,15,4.5,136.0,2.2,16.65,138.0,131.2,104.21
2018,12,19,11,30,8.0,150.0,2.3,16.9,154.0,149.09,118.85
2018,12,19,11,45,31.5,160.5,2.4,17.15,176.0,194.55,156.7
2018,12,19,12,0,55.0,171.0,2.5,17.4,198.0,228.54,184.83
2018,12,19,12,15,61.5,168.0,2.5,17.45,198.0,230.79,186.79
2018,12,19,12,30,68.0,165.0,2.5,17.5,198.0,232.94,188.8
2018,12,19,12,45,127.5,170.0,2.5,17.6,230.0,308.25,251.03
2018,12,19,13,0,187.0,175.0,2.5,17.7,262.0,365.86,298.09
2018,12,19,13,15,293.5,158.5,2.35,17.65,289.5,451.35,367.38
2018,12,19,13,30,400.0,142.0,2.2,17.6,317.0,533.02,431.69
2018,12,19,13,45,389.5,135.0,2.1,17.6,297.5,505.84,410.16
2018,12,19,14,0,379.0,128.0,2.0,17.6,278.0,477.77,388.49
2018,12,19,14,15,390.0,118.0,1.8,17.4,262.5,461.72,376.25
2018,12,19,14,30,401.0,108.0,1.6,17.2,247.0,443.66,362.04
2018,12,19,14,45,540.0,84.5,1.35,16.95,250.5,501.31,407.24
2018,12,19,15,0,679.0,61.0,1.1,16.7,254.0,540.5,435.49
2018,12,19,15,15,657.0,55.0,1.1,16.7,219.5,485.46,390.78
2018,12,19,15,30,635.0,49.0,1.1,16.7,185.0,434.71,348.37
2018,12,19,15,45,547.5,44.5,0.85,15.65,144.0,357.14,283.44
2018,12,19,16,0,460.0,40.0,0.6,14.6,103.0,282.61,219.27
2018,12,19,16,15,343.5,30.0,0.6,14.2,68.0,198.62,142.06
2018,12,19,16,30,227.0,20.0,0.6,13.8,33.0,116.86,0.0
2018,12,19,16,45,113.5,10.0,0.65,13.35,16.5,43.38,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,20,7,15,17.0,3.5,1.1,8.75,4.0,0.0,0.0
2018,12,20,7,30,34.0,7.0,1.2,8.9,8.0,17.19,0.0
2018,12,20,7,45,149.0,19.0,1.3,9.1,34.0,91.35,40.21
2018,12,20,8,0,264.0,31.0,1.4,9.3,60.0,171.86,131.96
2018,12,20,8,15,162.5,41.5,1.4,9.65,62.0,146.04,117.47
2018,12,20,8,30,61.0,52.0,1.4,10.0,64.0,92.32,74.02
2018,12,20,8,45,48.5,72.5,1.4,10.3,83.0,103.27,84.06
2018,12,20,9,0,36.0,93.0,1.4,10.6,102.0,120.99,99.26
2018,12,20,9,15,29.5,98.5,1.35,11.1,106.5,122.1,100.08
2018,12,20,9,30,23.0,104.0,1.3,11.6,111.0,123.18,100.69
2018,12,20,9,45,12.5,105.0,1.25,12.05,109.0,107.67,87.05
2018,12,20,10,0,2.0,106.0,1.2,12.5,107.0,99.97,79.96
2018,12,20,10,15,9.5,128.5,1.2,12.9,132.5,129.47,104.78
2018,12,20,10,30,17.0,151.0,1.2,13.3,158.0,159.91,129.94
2018,12,20,10,45,33.0,164.5,1.2,13.7,179.0,201.69,164.36
2018,12,20,11,0,49.0,178.0,1.2,14.1,200.0,232.04,188.97
2018,12,20,11,15,77.5,190.5,1.15,14.3,227.0,272.89,222.27
2018,12,20,11,30,106.0,203.0,1.1,14.5,254.0,314.58,255.64
2018,12,20,11,45,104.5,207.5,1.1,14.7,258.0,319.27,258.7
2018,12,20,12,0,103.0,212.0,1.1,14.9,262.0,323.84,261.92
2018,12,20,12,15,98.0,210.0,1.05,14.95,257.5,316.69,255.95
2018,12,20,12,30,93.0,208.0,1.0,15.0,253.0,309.49,250.05
2018,12,20,12,45,135.0,205.5,0.9,15.1,269.0,360.35,290.79
2018,12,20,13,0,177.0,203.0,0.8,15.2,285.0,393.15,316.63
2018,12,20,13,15,173.5,195.0,0.7,15.1,273.0,377.73,304.3
2018,12,20,13,30,170.0,187.0,0.6,15.0,261.0,362.01,292.11
2018,12,20,13,45,139.0,177.0,0.5,14.95,235.5,320.84,259.26
2018,12,20,14,0,108.0,167.0,0.4,14.9,210.0,281.0,227.32
2018,12,20,14,15,83.5,153.0,0.35,14.75,184.5,229.07,185.93
2018,12,20,14,30,59.0,139.0,0.3,14.6,159.0,192.93,156.55
2018,12,20,14,45,43.5,118.5,0.25,14.4,132.5,156.26,126.54
2018,12,20,15,0,28.0,98.0,0.2,14.2,106.0,120.96,97.18
2018,12,20,15,15,22.5,86.5,0.2,14.2,92.5,104.8,83.54
2018,12,20,15,30,17.0,75.0,0.2,14.2,79.0,82.9,64.81
2018,12,20,15,45,11.0,59.5,0.2,13.75,62.0,63.6,48.17
2018,12,20,16,0,5.0,44.0,0.2,13.3,45.0,44.77,31.75
2018,12,20,16,15,7.0,29.5,0.25,13.15,30.5,30.8,18.52
2018,12,20,16,30,9.0,15.0,0.3,13.0,16.0,17.13,0.0
2018,12,20,16,45,4.5,7.5,0.35,12.8,8.0,8.19,0.0
2018,12,20,17,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,7,15,70.5,6.5,0.6,12.0,8.5,0.0,0.0
2018,12,21,7,30,141.0,13.0,0.6,12.2,17.0,56.46,0.0
2018,12,21,7,45,250.0,22.0,0.55,12.35,43.5,134.52,55.77
2018,12,21,8,0,359.0,31.0,0.5,12.5,70.0,211.66,159.23
2018,12,21,8,15,366.0,42.5,0.65,12.85,97.0,247.57,196.68
2018,12,21,8,30,373.0,54.0,0.8,13.2,124.0,283.86,230.56
2018,12,21,8,45,381.0,58.5,0.95,13.5,144.0,313.07,257.48
2018,12,21,9,0,389.0,63.0,1.1,13.8,164.0,341.78,282.93
2018,12,21,9,15,230.0,88.0,1.15,14.05,150.0,264.06,219.26
2018,12,21,9,30,71.0,113.0,1.2,14.3,136.0,168.17,137.92
2018,12,21,9,45,56.5,121.5,1.25,14.6,141.0,168.42,137.95
2018,12,21,10,0,42.0,130.0,1.3,14.9,146.0,167.73,136.72
2018,12,21,10,15,58.5,152.0,1.4,15.15,176.0,207.94,169.94
2018,12,21,10,30,75.0,174.0,1.5,15.4,206.0,249.44,203.6
2018,12,21,10,45,94.0,185.0,1.65,15.65,227.0,279.78,228.16
2018,12,21,11,0,113.0,196.0,1.8,15.9,248.0,326.91,265.73
2018,12,21,11,15,187.5,191.5,1.85,16.1,280.0,387.95,315.67
2018,12,21,11,30,262.0,187.0,1.9,16.3,312.0,468.13,379.09
2018,12,21,11,45,342.5,162.0,1.95,16.55,327.0,511.05,413.73
2018,12,21,12,0,423.0,137.0,2.0,16.8,342.0,574.04,462.84
2018,12,21,12,15,229.0,161.0,2.05,16.85,272.0,407.85,330.75
2018,12,21,12,30,35.0,185.0,2.1,16.9,202.0,227.79,182.8
2018,12,21,12,45,38.0,174.0,2.15,16.95,192.0,216.97,174.91
2018,12,21,13,0,41.0,163.0,2.2,17.0,182.0,206.26,166.55
2018,12,21,13,15,59.5,169.5,2.2,16.9,196.0,230.52,187.05
2018,12,21,13,30,78.0,176.0,2.2,16.8,210.0,254.53,207.14
2018,12,21,13,45,198.5,163.0,2.2,16.75,243.5,351.66,288.57
2018,12,21,14,0,319.0,150.0,2.2,16.7,277.0,441.79,361.97
2018,12,21,14,15,263.5,141.0,2.1,16.45,240.5,378.84,311.07
2018,12,21,14,30,208.0,132.0,2.0,16.2,204.0,318.78,262.45
2018,12,21,14,45,284.0,114.0,1.9,15.95,201.5,341.62,282.46
2018,12,21,15,0,360.0,96.0,1.8,15.7,199.0,371.4,306.39
2018,12,21,15,15,278.5,83.5,1.8,15.7,156.5,290.65,239.2
2018,12,21,15,30,197.0,71.0,1.8,15.7,114.0,204.52,167.04
2018,12,21,15,45,182.0,58.0,1.35,14.1,91.0,172.23,139.12
2018,12,21,16,0,167.0,45.0,0.9,12.5,68.0,141.2,111.12
2018,12,21,16,15,124.5,30.5,0.95,12.05,44.5,97.79,70.28
2018,12,21,16,30,82.0,16.0,1.0,11.6,21.0,59.04,3.77
2018,12,21,16,45,41.0,8.0,1.05,11.1,10.5,19.8,0.0
2018,12,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,22,7,15,80.5,6.5,0.65,7.35,8.5,0.0,0.0
2018,12,22,7,30,161.0,13.0,0.7,7.6,17.0,62.52,0.0
2018,12,22,7,45,316.0,22.0,0.7,7.9,49.0,157.99,62.01
2018,12,22,8,0,471.0,31.0,0.7,8.2,81.0,252.5,192.21
2018,12,22,8,15,426.0,43.0,0.8,8.7,103.5,275.88,222.11
2018,12,22,8,30,381.0,55.0,0.9,9.2,126.0,288.41,237.57
2018,12,22,8,45,328.0,74.0,1.0,9.75,145.0,296.86,247.25
2018,12,22,9,0,275.0,93.0,1.1,10.3,164.0,290.17,243.05
2018,12,22,9,15,394.5,93.0,1.1,10.7,211.5,393.17,328.74
2018,12,22,9,30,514.0,93.0,1.1,11.1,259.0,497.94,412.36
2018,12,22,9,45,649.0,80.5,1.1,11.55,312.0,603.28,493.36
2018,12,22,10,0,784.0,68.0,1.1,12.0,365.0,709.89,570.09
2018,12,22,10,15,736.0,81.5,1.0,12.4,375.5,716.7,571.02
2018,12,22,10,30,688.0,95.0,0.9,12.8,386.0,714.3,566.4
2018,12,22,10,45,641.0,110.5,0.85,13.15,391.5,709.67,561.08
2018,12,22,11,0,594.0,126.0,0.8,13.5,397.0,699.84,552.14
2018,12,22,11,15,586.5,131.0,0.8,13.65,404.5,708.81,557.93
2018,12,22,11,30,579.0,136.0,0.8,13.8,412.0,715.08,561.63
2018,12,22,11,45,555.5,143.5,0.8,14.0,410.5,700.3,550.34
2018,12,22,12,0,532.0,151.0,0.8,14.2,409.0,690.37,542.91
2018,12,22,12,15,445.5,169.0,0.9,14.45,384.5,633.55,500.88
2018,12,22,12,30,359.0,187.0,1.0,14.7,360.0,557.33,444.36
2018,12,22,12,45,367.0,181.5,1.05,14.95,355.5,554.67,443.57
2018,12,22,13,0,375.0,176.0,1.1,15.2,351.0,550.47,440.9
2018,12,22,13,15,335.0,171.5,1.15,15.25,323.5,504.35,406.05
2018,12,22,13,30,295.0,167.0,1.2,15.3,296.0,458.48,371.17
2018,12,22,13,45,262.5,159.0,1.2,15.35,269.5,415.07,337.63
2018,12,22,14,0,230.0,151.0,1.2,15.4,243.0,372.48,304.19
2018,12,22,14,15,145.5,141.0,1.15,15.2,197.5,274.36,225.03
2018,12,22,14,30,61.0,131.0,1.1,15.0,152.0,183.86,150.01
2018,12,22,14,45,48.5,116.0,1.05,14.75,131.5,156.39,127.47
2018,12,22,15,0,36.0,101.0,1.0,14.5,111.0,129.94,105.24
2018,12,22,15,15,19.0,84.5,1.0,14.5,89.5,99.88,79.55
2018,12,22,15,30,2.0,68.0,1.0,14.5,68.0,65.8,50.31
2018,12,22,15,45,1.0,54.0,0.95,13.0,54.0,51.48,38.11
2018,12,22,16,0,0.0,40.0,0.9,11.5,40.0,37.19,25.68
2018,12,22,16,15,8.5,28.0,0.9,11.1,28.5,31.89,19.77
2018,12,22,16,30,17.0,16.0,0.9,10.7,17.0,24.91,0.07
2018,12,22,16,45,16.5,9.5,0.95,10.3,9.5,13.71,0.0
2018,12,22,17,0,16.0,3.0,1.0,9.9,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,9.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,7,15,18.0,4.5,0.5,9.05,5.0,0.0,0.0
2018,12,23,7,30,36.0,9.0,0.5,9.4,10.0,19.46,0.0
2018,12,23,7,45,58.5,23.0,0.45,9.75,28.0,56.04,16.87
2018,12,23,8,0,81.0,37.0,0.4,10.1,46.0,90.02,66.5
2018,12,23,8,15,109.5,52.0,0.4,10.55,69.5,124.99,99.14
2018,12,23,8,30,138.0,67.0,0.4,11.0,93.0,162.74,132.51
2018,12,23,8,45,201.5,80.0,0.4,11.5,127.0,220.36,181.86
2018,12,23,9,0,265.0,93.0,0.4,12.0,161.0,283.68,234.72
2018,12,23,9,15,369.5,92.5,0.5,12.45,203.0,375.54,309.79
2018,12,23,9,30,474.0,92.0,0.6,12.9,245.0,462.73,379.14
2018,12,23,9,45,382.5,118.0,0.65,13.35,249.5,445.4,363.34
2018,12,23,10,0,291.0,144.0,0.7,13.8,254.0,404.96,330.33
2018,12,23,10,15,249.5,159.0,0.95,14.35,258.0,399.02,325.49
2018,12,23,10,30,208.0,174.0,1.2,14.9,262.0,374.28,305.42
2018,12,23,10,45,382.5,152.5,1.45,15.45,323.5,532.77,431.72
2018,12,23,11,0,557.0,131.0,1.7,16.0,385.0,665.86,533.02
2018,12,23,11,15,676.0,106.0,1.75,16.15,422.5,758.37,598.78
2018,12,23,11,30,795.0,81.0,1.8,16.3,460.0,836.67,653.25
2018,12,23,11,45,637.5,116.0,1.85,16.5,422.0,749.62,590.2
2018,12,23,12,0,480.0,151.0,1.9,16.7,384.0,643.17,512.53
2018,12,23,12,15,385.0,172.0,1.95,16.75,358.5,582.29,465.97
2018,12,23,12,30,290.0,193.0,2.0,16.8,333.0,502.71,404.29
2018,12,23,12,45,309.0,186.0,2.0,16.85,332.5,508.59,409.96
2018,12,23,13,0,328.0,179.0,2.0,16.9,332.0,512.95,413.92
2018,12,23,13,15,314.5,174.0,2.0,16.85,316.5,489.95,396.38
2018,12,23,13,30,301.0,169.0,2.0,16.8,301.0,466.32,378.43
2018,12,23,13,45,385.5,146.5,2.0,16.7,306.5,517.81,420.39
2018,12,23,14,0,470.0,124.0,2.0,16.6,312.0,546.94,444.57
2018,12,23,14,15,281.0,123.0,1.95,16.35,233.0,369.61,303.83
2018,12,23,14,30,92.0,122.0,1.9,16.1,154.0,207.58,169.97
2018,12,23,14,45,102.5,111.0,1.8,15.85,143.5,199.22,163.92
2018,12,23,15,0,113.0,100.0,1.7,15.6,133.0,189.96,156.35
2018,12,23,15,15,82.5,90.0,1.7,15.6,112.0,155.98,127.11
2018,12,23,15,30,52.0,80.0,1.7,15.6,91.0,115.65,92.46
2018,12,23,15,45,96.5,61.0,1.3,14.05,76.5,123.15,98.57
2018,12,23,16,0,141.0,42.0,0.9,12.5,62.0,124.83,98.22
2018,12,23,16,15,96.0,29.5,0.9,12.1,41.0,84.31,60.69
2018,12,23,16,30,51.0,17.0,0.9,11.7,20.0,43.41,6.83
2018,12,23,16,45,37.0,10.0,0.95,11.25,11.0,20.53,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,10.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,7,15,41.0,5.5,1.3,9.6,6.5,0.0,0.0
2018,12,24,7,30,82.0,11.0,1.4,10.2,13.0,35.54,0.0
2018,12,24,7,45,55.0,21.5,1.45,10.8,24.0,52.18,13.26
2018,12,24,8,0,28.0,32.0,1.5,11.4,35.0,45.51,30.81
2018,12,24,8,15,33.5,48.5,1.7,11.8,53.5,67.95,51.55
2018,12,24,8,30,39.0,65.0,1.9,12.2,72.0,90.46,71.58
2018,12,24,8,45,65.5,80.0,2.05,12.55,95.5,132.49,108.13
2018,12,24,9,0,92.0,95.0,2.2,12.9,119.0,168.57,139.44
2018,12,24,9,15,47.0,89.0,2.3,13.3,101.5,121.87,99.56
2018,12,24,9,30,2.0,83.0,2.4,13.7,84.0,77.41,60.73
2018,12,24,9,45,17.5,89.5,2.5,14.1,96.0,101.37,81.45
2018,12,24,10,0,33.0,96.0,2.6,14.5,108.0,120.38,97.78
2018,12,24,10,15,82.5,135.0,2.7,14.85,169.0,219.64,181.45
2018,12,24,10,30,132.0,174.0,2.8,15.2,230.0,311.39,256.65
2018,12,24,10,45,71.5,144.5,2.9,15.55,175.0,209.84,171.96
2018,12,24,11,0,11.0,115.0,3.0,15.9,120.0,115.16,91.57
2018,12,24,11,15,7.5,124.0,3.15,16.05,127.5,121.26,96.48
2018,12,24,11,30,4.0,133.0,3.3,16.2,135.0,127.37,101.26
2018,12,24,11,45,3.0,117.0,3.4,16.35,118.5,109.76,86.54
2018,12,24,12,0,2.0,101.0,3.5,16.5,102.0,92.73,72.31
2018,12,24,12,15,1.0,105.5,3.5,16.35,106.0,96.3,75.29
2018,12,24,12,30,0.0,110.0,3.5,16.2,110.0,99.95,78.34
2018,12,24,12,45,0.0,99.0,3.55,16.05,99.0,89.05,69.34
2018,12,24,13,0,0.0,88.0,3.6,15.9,88.0,78.35,60.49
2018,12,24,13,15,0.0,82.0,3.45,15.6,82.0,72.63,55.82
2018,12,24,13,30,0.0,76.0,3.3,15.3,76.0,67.23,51.41
2018,12,24,13,45,0.0,66.5,3.2,15.05,66.5,58.78,44.39
2018,12,24,14,0,0.0,57.0,3.1,14.8,57.0,50.34,37.34
2018,12,24,14,15,8.0,52.0,3.0,14.65,55.0,52.04,39.18
2018,12,24,14,30,16.0,47.0,2.9,14.5,53.0,54.77,41.84
2018,12,24,14,45,8.0,35.5,2.85,14.4,38.5,37.5,26.82
2018,12,24,15,0,0.0,24.0,2.8,14.3,24.0,21.12,12.52
2018,12,24,15,15,0.0,21.0,2.8,14.3,21.0,18.47,10.22
2018,12,24,15,30,0.0,18.0,2.8,14.3,18.0,15.82,7.9
2018,12,24,15,45,0.0,15.5,2.9,14.15,15.5,13.62,5.92
2018,12,24,16,0,0.0,13.0,3.0,14.0,13.0,11.41,3.9
2018,12,24,16,15,4.5,9.5,3.2,14.0,10.0,10.38,2.6
2018,12,24,16,30,9.0,6.0,3.4,14.0,7.0,9.38,0.0
2018,12,24,16,45,9.0,4.0,3.65,13.95,4.5,6.43,0.0
2018,12,24,17,0,9.0,2.0,3.9,13.9,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,13.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,25,7,15,23.0,3.0,1.3,6.2,3.5,0.0,0.0
2018,12,25,7,30,46.0,6.0,1.4,7.0,7.0,19.71,0.0
2018,12,25,7,45,68.0,10.5,1.5,7.8,15.5,45.34,9.24
2018,12,25,8,0,90.0,15.0,1.6,8.6,24.0,67.29,48.34
2018,12,25,8,15,247.5,27.0,1.8,9.2,68.5,169.48,136.99
2018,12,25,8,30,405.0,39.0,2.0,9.8,113.0,280.07,232.44
2018,12,25,8,45,562.0,44.0,2.2,10.4,173.0,392.3,328.22
2018,12,25,9,0,719.0,49.0,2.4,11.0,233.0,521.12,434.8
2018,12,25,9,15,750.0,52.5,2.55,11.5,270.0,577.32,480.84
2018,12,25,9,30,781.0,56.0,2.7,12.0,307.0,633.9,525.06
2018,12,25,9,45,801.0,59.5,2.9,12.45,339.5,682.39,561.64
2018,12,25,10,0,821.0,63.0,3.1,12.9,372.0,729.71,596.67
2018,12,25,10,15,839.5,64.0,3.3,13.25,399.5,771.1,626.94
2018,12,25,10,30,858.0,65.0,3.5,13.6,427.0,802.75,649.66
2018,12,25,10,45,870.5,65.5,3.65,13.95,447.5,833.88,671.65
2018,12,25,11,0,883.0,66.0,3.8,14.3,468.0,862.34,691.56
2018,12,25,11,15,891.5,66.5,3.9,14.45,482.0,884.39,707.02
2018,12,25,11,30,900.0,67.0,4.0,14.6,496.0,903.25,720.27
2018,12,25,11,45,905.5,67.0,4.1,14.8,503.0,915.4,728.63
2018,12,25,12,0,911.0,67.0,4.2,15.0,510.0,924.06,734.64
2018,12,25,12,15,909.5,67.0,4.2,15.1,508.0,922.8,733.38
2018,12,25,12,30,908.0,67.0,4.2,15.2,506.0,917.95,729.76
2018,12,25,12,45,903.0,67.5,4.25,15.35,497.0,907.09,722.09
2018,12,25,13,0,898.0,68.0,4.3,15.5,488.0,892.8,712.16
2018,12,25,13,15,891.5,67.0,4.3,15.5,472.0,871.9,697.59
2018,12,25,13,30,885.0,66.0,4.3,15.5,456.0,847.87,680.78
2018,12,25,13,45,873.0,64.5,4.3,15.55,432.5,815.64,657.72
2018,12,25,14,0,861.0,63.0,4.3,15.6,409.0,780.88,632.66
2018,12,25,14,15,842.0,61.5,4.15,15.4,379.0,745.37,606.64
2018,12,25,14,30,823.0,60.0,4.0,15.2,349.0,700.77,573.47
2018,12,25,14,45,795.5,57.5,3.85,15.05,314.0,647.57,533.0
2018,12,25,15,0,768.0,55.0,3.7,14.9,279.0,593.97,490.75
2018,12,25,15,15,727.5,51.5,3.7,14.9,240.0,531.11,438.74
2018,12,25,15,30,687.0,48.0,3.7,14.9,201.0,469.7,386.2
2018,12,25,15,45,624.0,43.0,3.0,13.5,160.5,396.73,323.37
2018,12,25,16,0,561.0,38.0,2.3,12.1,120.0,328.16,262.04
2018,12,25,16,15,448.5,31.0,2.15,11.45,83.0,247.74,186.67
2018,12,25,16,30,336.0,24.0,2.0,10.8,46.0,165.73,58.86
2018,12,25,16,45,182.0,13.5,1.9,10.2,24.0,69.17,0.0
2018,12,25,17,0,28.0,3.0,1.8,9.6,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.3,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,7,15,14.5,3.5,1.1,6.75,4.0,0.0,0.0
2018,12,26,7,30,29.0,7.0,1.0,7.3,8.0,15.3,0.0
2018,12,26,7,45,42.0,16.5,0.95,7.9,20.0,39.31,5.9
2018,12,26,8,0,55.0,26.0,0.9,8.5,32.0,54.34,37.99
2018,12,26,8,15,27.5,32.0,1.1,9.15,35.0,43.21,31.16
2018,12,26,8,30,0.0,38.0,1.3,9.8,38.0,33.52,23.25
2018,12,26,8,45,5.5,44.0,1.55,10.5,45.5,41.94,30.79
2018,12,26,9,0,11.0,50.0,1.8,11.2,53.0,53.78,41.21
2018,12,26,9,15,58.5,85.0,2.05,11.6,103.5,124.47,102.88
2018,12,26,9,30,106.0,120.0,2.3,12.0,154.0,213.29,178.54
2018,12,26,9,45,247.5,126.0,2.55,12.35,216.0,340.19,286.14
2018,12,26,10,0,389.0,132.0,2.8,12.7,278.0,479.53,400.17
2018,12,26,10,15,422.0,134.5,2.95,12.95,303.5,521.38,433.01
2018,12,26,10,30,455.0,137.0,3.1,13.2,329.0,563.59,466.24
2018,12,26,10,45,628.5,109.0,3.2,13.45,387.5,695.75,568.91
2018,12,26,11,0,802.0,81.0,3.3,13.7,446.0,819.59,660.0
2018,12,26,11,15,849.5,74.5,3.2,13.85,471.0,866.36,691.68
2018,12,26,11,30,897.0,68.0,3.1,14.0,496.0,901.82,715.36
2018,12,26,11,45,899.5,68.5,3.05,14.15,502.0,912.02,721.25
2018,12,26,12,0,902.0,69.0,3.0,14.3,508.0,918.71,724.99
2018,12,26,12,15,897.5,70.5,2.95,14.4,506.0,916.83,722.92
2018,12,26,12,30,893.0,72.0,2.9,14.5,504.0,911.41,718.57
2018,12,26,12,45,877.0,74.0,2.85,14.6,492.0,901.81,711.43
2018,12,26,13,0,861.0,76.0,2.8,14.7,480.0,879.91,695.67
2018,12,26,13,15,857.0,75.0,2.8,14.65,465.5,861.59,683.42
2018,12,26,13,30,853.0,74.0,2.8,14.6,451.0,840.09,668.87
2018,12,26,13,45,838.0,72.5,2.8,14.55,427.0,805.79,644.95
2018,12,26,14,0,823.0,71.0,2.8,14.5,403.0,769.13,619.16
2018,12,26,14,15,789.5,71.5,2.65,14.25,371.0,718.54,582.22
2018,12,26,14,30,756.0,72.0,2.5,14.0,339.0,667.12,544.18
2018,12,26,14,45,666.0,74.0,2.35,13.8,292.0,582.48,479.4
2018,12,26,15,0,576.0,76.0,2.2,13.6,245.0,497.76,411.53
2018,12,26,15,15,505.0,71.5,2.2,13.6,204.5,422.52,349.96
2018,12,26,15,30,434.0,67.0,2.2,13.6,164.0,351.83,290.37
2018,12,26,15,45,443.0,56.0,1.65,12.2,138.0,321.82,263.02
2018,12,26,16,0,452.0,45.0,1.1,10.8,112.0,290.07,231.89
2018,12,26,16,15,321.5,35.0,1.1,10.25,75.0,198.9,150.6
2018,12,26,16,30,191.0,25.0,1.1,9.7,38.0,114.81,45.36
2018,12,26,16,45,104.5,13.5,1.15,9.15,20.0,45.13,0.0
2018,12,26,17,0,18.0,2.0,1.2,8.6,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,27,7,15,44.0,5.0,2.2,5.35,6.0,0.0,0.0
2018,12,27,7,30,88.0,10.0,2.5,6.2,12.0,36.07,0.0
2018,12,27,7,45,176.5,22.0,2.8,7.05,36.5,102.52,20.4
2018,12,27,8,0,265.0,34.0,3.1,7.9,61.0,171.54,129.61
2018,12,27,8,15,413.0,39.5,3.45,8.5,104.0,262.36,213.34
2018,12,27,8,30,561.0,45.0,3.8,9.1,147.0,367.17,305.52
2018,12,27,8,45,660.0,45.5,4.15,9.7,193.0,447.85,376.89
2018,12,27,9,0,759.0,46.0,4.5,10.3,239.0,539.97,456.05
2018,12,27,9,15,789.0,49.0,4.75,10.75,276.5,596.59,504.4
2018,12,27,9,30,819.0,52.0,5.0,11.2,314.0,647.48,545.54
2018,12,27,9,45,839.0,54.5,5.25,11.65,347.0,695.63,583.14
2018,12,27,10,0,859.0,57.0,5.5,12.1,380.0,742.58,619.18
2018,12,27,10,15,876.0,58.5,5.65,12.4,408.0,784.24,650.56
2018,12,27,10,30,893.0,60.0,5.8,12.7,436.0,823.88,680.09
2018,12,27,10,45,904.0,60.5,5.95,13.0,457.0,854.77,702.7
2018,12,27,11,0,915.0,61.0,6.1,13.3,478.0,882.81,723.11
2018,12,27,11,15,922.0,61.0,6.15,13.45,491.5,903.59,737.95
2018,12,27,11,30,929.0,61.0,6.2,13.6,505.0,921.04,750.36
2018,12,27,11,45,932.5,61.0,6.25,13.75,511.0,931.86,757.9
2018,12,27,12,0,936.0,61.0,6.3,13.9,517.0,939.06,762.91
2018,12,27,12,15,935.5,61.5,6.25,13.95,516.0,939.63,762.86
2018,12,27,12,30,935.0,62.0,6.2,14.0,515.0,936.5,760.25
2018,12,27,12,45,931.0,62.0,6.2,14.0,506.5,925.89,752.62
2018,12,27,13,0,927.0,62.0,6.2,14.0,498.0,911.73,742.48
2018,12,27,13,15,919.0,61.5,6.15,13.95,481.5,889.95,726.58
2018,12,27,13,30,911.0,61.0,6.1,13.9,465.0,864.97,708.33
2018,12,27,13,45,898.5,60.0,6.05,13.85,441.0,832.57,684.39
2018,12,27,14,0,886.0,59.0,6.0,13.8,417.0,797.56,658.34
2018,12,27,14,15,867.5,57.5,5.85,13.6,387.0,754.88,626.06
2018,12,27,14,30,849.0,56.0,5.7,13.4,357.0,710.5,592.07
2018,12,27,14,45,823.0,53.5,5.6,13.2,321.5,664.12,556.14
2018,12,27,15,0,797.0,51.0,5.5,13.0,286.0,610.61,513.49
2018,12,27,15,15,758.5,48.0,5.5,13.0,247.0,548.5,460.78
2018,12,27,15,30,720.0,45.0,5.5,13.0,208.0,487.63,407.41
2018,12,27,15,45,658.5,41.0,4.95,12.05,167.0,415.09,343.26
2018,12,27,16,0,597.0,37.0,4.4,11.1,126.0,346.7,280.67
2018,12,27,16,15,493.0,30.5,4.25,10.55,88.0,262.45,201.47
2018,12,27,16,30,389.0,24.0,4.1,10.0,50.0,182.48,82.61
2018,12,27,16,45,211.5,14.0,4.0,9.5,26.5,79.61,0.0
2018,12,27,17,0,34.0,4.0,3.9,9.0,3.0,0.0,0.0
2018,12,27,17,15,17.0,2.0,3.8,8.75,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,12,28,7,15,51.0,5.0,2.15,3.15,6.0,0.0,0.0
2018,12,28,7,30,102.0,10.0,2.3,3.8,12.0,40.21,0.0
2018,12,28,7,45,139.5,22.5,2.4,4.5,32.5,89.48,14.44
2018,12,28,8,0,177.0,35.0,2.5,5.2,53.0,135.69,102.62
2018,12,28,8,15,293.0,44.5,2.65,5.8,90.5,209.19,171.25
2018,12,28,8,30,409.0,54.0,2.8,6.4,128.0,297.9,250.04
2018,12,28,8,45,531.0,54.0,2.9,6.95,174.0,388.26,329.29
2018,12,28,9,0,653.0,54.0,3.0,7.5,220.0,483.92,411.22
2018,12,28,9,15,656.0,63.0,3.15,8.15,251.5,529.93,449.74
2018,12,28,9,30,659.0,72.0,3.3,8.8,283.0,570.54,482.85
2018,12,28,9,45,770.0,62.5,3.4,9.45,333.5,661.24,553.84
2018,12,28,10,0,881.0,53.0,3.5,10.1,384.0,753.3,622.93
2018,12,28,10,15,896.0,54.0,3.5,10.5,411.5,793.48,651.08
2018,12,28,10,30,911.0,55.0,3.5,10.9,439.0,831.45,677.48
2018,12,28,10,45,921.0,56.0,3.5,11.3,460.0,862.71,698.58
2018,12,28,11,0,931.0,57.0,3.5,11.7,481.0,891.02,717.38
2018,12,28,11,15,936.5,57.5,3.55,11.95,494.5,911.54,731.14
2018,12,28,11,30,942.0,58.0,3.6,12.2,508.0,928.63,742.52
